Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-07T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
,,2024-03-07T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
,,2024-03-07T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
,,2024-03-07T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
,,2024-03-07T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
,,2024-03-07T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
,,2024-03-07T23:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
,,2024-03-07T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
,,2024-03-07T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
,,2024-03-07T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
,,2024-03-07T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-03-07T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-03-07T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-03-07T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
,,2024-03-07T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
,,2024-03-07T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
,,2024-03-07T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-03-07T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
,,2024-03-07T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
,,2024-03-07T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
,,2024-03-07T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
,,2024-03-07T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
,,2024-03-07T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,,2024-03-07T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
,,2024-03-07T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
,,2024-03-07T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
,,2024-03-07T23:50:00.000+00:00,feeder,2,N Current (RMS),A,4.3
,,2024-03-07T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
,,2024-03-07T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
,,2024-03-07T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
,,2024-03-07T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-03-07T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-03-07T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-07T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
,,2024-03-07T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
,,2024-03-07T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
,,2024-03-07T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-03-07T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
,,2024-03-07T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
,,2024-03-07T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
,,2024-03-07T23:50:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
,,2024-03-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-03-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
,,2024-03-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
,,2024-03-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
,,2024-03-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
,,2024-03-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
,,2024-03-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
,,2024-03-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
,,2024-03-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
,,2024-03-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
,,2024-03-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
,,2024-03-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
,,2024-03-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
,,2024-03-07T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
,,2024-03-07T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
,,2024-03-07T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
,,2024-03-07T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
,,2024-03-07T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
,,2024-03-07T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
,,2024-03-07T23:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
,,2024-03-07T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
,,2024-03-07T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
,,2024-03-07T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
,,2024-03-07T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-03-07T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-03-07T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-03-07T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
,,2024-03-07T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
,,2024-03-07T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
,,2024-03-07T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-03-07T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
,,2024-03-07T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
,,2024-03-07T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
,,2024-03-07T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
,,2024-03-07T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
,,2024-03-07T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-03-07T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
,,2024-03-07T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
,,2024-03-07T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
,,2024-03-07T23:40:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-03-07T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
,,2024-03-07T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
,,2024-03-07T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
,,2024-03-07T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-03-07T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-07T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-07T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
,,2024-03-07T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
,,2024-03-07T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
,,2024-03-07T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-03-07T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
,,2024-03-07T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-03-07T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
,,2024-03-07T23:40:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
,,2024-03-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
,,2024-03-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
,,2024-03-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
,,2024-03-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
,,2024-03-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
,,2024-03-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
,,2024-03-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
,,2024-03-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
,,2024-03-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
,,2024-03-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
,,2024-03-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
,,2024-03-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
,,2024-03-07T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
,,2024-03-07T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
,,2024-03-07T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
,,2024-03-07T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
,,2024-03-07T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
,,2024-03-07T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
,,2024-03-07T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-03-07T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
,,2024-03-07T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
,,2024-03-07T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
,,2024-03-07T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-03-07T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-03-07T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-03-07T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
,,2024-03-07T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
,,2024-03-07T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
,,2024-03-07T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-03-07T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
,,2024-03-07T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
,,2024-03-07T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
,,2024-03-07T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
,,2024-03-07T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
,,2024-03-07T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-03-07T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
,,2024-03-07T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.2
,,2024-03-07T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
,,2024-03-07T23:30:00.000+00:00,feeder,2,N Current (RMS),A,4.3
,,2024-03-07T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
,,2024-03-07T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
,,2024-03-07T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
,,2024-03-07T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-03-07T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-03-07T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-07T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
,,2024-03-07T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
,,2024-03-07T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
,,2024-03-07T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-03-07T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
,,2024-03-07T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-03-07T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
,,2024-03-07T23:30:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
,,2024-03-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-03-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
,,2024-03-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-03-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
,,2024-03-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
,,2024-03-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
,,2024-03-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
,,2024-03-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
,,2024-03-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
,,2024-03-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
,,2024-03-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
,,2024-03-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
,,2024-03-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
,,2024-03-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
,,2024-03-07T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
,,2024-03-07T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
,,2024-03-07T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
,,2024-03-07T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
,,2024-03-07T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.3
,,2024-03-07T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
,,2024-03-07T23:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,,2024-03-07T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
,,2024-03-07T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
,,2024-03-07T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
,,2024-03-07T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-03-07T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-03-07T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-03-07T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
,,2024-03-07T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
,,2024-03-07T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
,,2024-03-07T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
,,2024-03-07T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
,,2024-03-07T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
,,2024-03-07T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
,,2024-03-07T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
,,2024-03-07T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
,,2024-03-07T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
,,2024-03-07T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
,,2024-03-07T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
,,2024-03-07T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
,,2024-03-07T23:20:00.000+00:00,feeder,2,N Current (RMS),A,4.2
,,2024-03-07T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
,,2024-03-07T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
,,2024-03-07T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
,,2024-03-07T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-03-07T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-07T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-07T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
,,2024-03-07T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
,,2024-03-07T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
,,2024-03-07T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-03-07T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
,,2024-03-07T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
,,2024-03-07T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
,,2024-03-07T23:20:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
,,2024-03-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
,,2024-03-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
,,2024-03-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
,,2024-03-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
,,2024-03-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
,,2024-03-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
,,2024-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
,,2024-03-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
,,2024-03-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
,,2024-03-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
,,2024-03-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
,,2024-03-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
,,2024-03-07T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
,,2024-03-07T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
,,2024-03-07T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
,,2024-03-07T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
,,2024-03-07T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.96
,,2024-03-07T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
,,2024-03-07T23:10:00.000+00:00,feeder,4,N Current (RMS),A,27.7
,,2024-03-07T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
,,2024-03-07T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
,,2024-03-07T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
,,2024-03-07T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-03-07T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-03-07T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-03-07T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
,,2024-03-07T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
,,2024-03-07T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
,,2024-03-07T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,,2024-03-07T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
,,2024-03-07T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
,,2024-03-07T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
,,2024-03-07T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-03-07T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
,,2024-03-07T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-03-07T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
,,2024-03-07T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
,,2024-03-07T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
,,2024-03-07T23:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
,,2024-03-07T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
,,2024-03-07T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
,,2024-03-07T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
,,2024-03-07T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-03-07T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-07T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-07T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
,,2024-03-07T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
,,2024-03-07T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
,,2024-03-07T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
,,2024-03-07T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
,,2024-03-07T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
,,2024-03-07T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,,2024-03-07T23:10:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
,,2024-03-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-03-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
,,2024-03-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
,,2024-03-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
,,2024-03-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
,,2024-03-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
,,2024-03-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.3
,,2024-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.09
,,2024-03-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
,,2024-03-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
,,2024-03-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
,,2024-03-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
,,2024-03-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
,,2024-03-07T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-03-07T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
,,2024-03-07T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
,,2024-03-07T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.76
,,2024-03-07T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.7
,,2024-03-07T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
,,2024-03-07T23:00:00.000+00:00,feeder,4,N Current (RMS),A,37.7
,,2024-03-07T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
,,2024-03-07T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
,,2024-03-07T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
,,2024-03-07T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-07T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-03-07T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-03-07T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
,,2024-03-07T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
,,2024-03-07T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
,,2024-03-07T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-03-07T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
,,2024-03-07T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
,,2024-03-07T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
,,2024-03-07T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
,,2024-03-07T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
,,2024-03-07T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
,,2024-03-07T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
,,2024-03-07T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
,,2024-03-07T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
,,2024-03-07T23:00:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-03-07T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
,,2024-03-07T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
,,2024-03-07T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
,,2024-03-07T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-03-07T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-07T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-07T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
,,2024-03-07T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
,,2024-03-07T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
,,2024-03-07T23:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-03-07T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
,,2024-03-07T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
,,2024-03-07T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
,,2024-03-07T23:00:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
,,2024-03-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-03-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
,,2024-03-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
,,2024-03-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
,,2024-03-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
,,2024-03-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
,,2024-03-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.94
,,2024-03-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
,,2024-03-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
,,2024-03-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
,,2024-03-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
,,2024-03-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
,,2024-03-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
,,2024-03-07T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
,,2024-03-07T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.51
,,2024-03-07T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
,,2024-03-07T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.42
,,2024-03-07T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
,,2024-03-07T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
,,2024-03-07T22:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
,,2024-03-07T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
,,2024-03-07T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
,,2024-03-07T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
,,2024-03-07T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-03-07T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-03-07T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-03-07T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
,,2024-03-07T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
,,2024-03-07T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
,,2024-03-07T22:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
,,2024-03-07T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
,,2024-03-07T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
,,2024-03-07T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
,,2024-03-07T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
,,2024-03-07T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
,,2024-03-07T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-03-07T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
,,2024-03-07T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
,,2024-03-07T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
,,2024-03-07T22:50:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-03-07T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
,,2024-03-07T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
,,2024-03-07T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
,,2024-03-07T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-03-07T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-03-07T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-07T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
,,2024-03-07T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
,,2024-03-07T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
,,2024-03-07T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
,,2024-03-07T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
,,2024-03-07T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
,,2024-03-07T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
,,2024-03-07T22:50:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
,,2024-03-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-03-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
,,2024-03-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
,,2024-03-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
,,2024-03-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
,,2024-03-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
,,2024-03-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.6
,,2024-03-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
,,2024-03-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
,,2024-03-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
,,2024-03-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
,,2024-03-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
,,2024-03-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
,,2024-03-07T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-03-07T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.62
,,2024-03-07T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
,,2024-03-07T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.82
,,2024-03-07T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
,,2024-03-07T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.8
,,2024-03-07T22:40:00.000+00:00,feeder,4,N Current (RMS),A,42.8
,,2024-03-07T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.9
,,2024-03-07T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
,,2024-03-07T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
,,2024-03-07T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-07T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-03-07T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-03-07T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
,,2024-03-07T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
,,2024-03-07T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
,,2024-03-07T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
,,2024-03-07T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
,,2024-03-07T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
,,2024-03-07T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
,,2024-03-07T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-03-07T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
,,2024-03-07T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-03-07T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.27
,,2024-03-07T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
,,2024-03-07T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
,,2024-03-07T22:40:00.000+00:00,feeder,2,N Current (RMS),A,4.8
,,2024-03-07T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
,,2024-03-07T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
,,2024-03-07T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
,,2024-03-07T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-03-07T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-07T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-07T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
,,2024-03-07T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
,,2024-03-07T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
,,2024-03-07T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
,,2024-03-07T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
,,2024-03-07T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
,,2024-03-07T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
,,2024-03-07T22:40:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
,,2024-03-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-03-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
,,2024-03-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-03-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
,,2024-03-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
,,2024-03-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
,,2024-03-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
,,2024-03-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.85
,,2024-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.59
,,2024-03-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
,,2024-03-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
,,2024-03-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
,,2024-03-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
,,2024-03-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
,,2024-03-07T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-03-07T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.62
,,2024-03-07T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
,,2024-03-07T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.71
,,2024-03-07T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.69
,,2024-03-07T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
,,2024-03-07T22:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
,,2024-03-07T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
,,2024-03-07T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
,,2024-03-07T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
,,2024-03-07T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-03-07T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-03-07T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-03-07T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
,,2024-03-07T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
,,2024-03-07T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
,,2024-03-07T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-03-07T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
,,2024-03-07T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-03-07T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
,,2024-03-07T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
,,2024-03-07T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
,,2024-03-07T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
,,2024-03-07T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
,,2024-03-07T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
,,2024-03-07T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
,,2024-03-07T22:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
,,2024-03-07T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
,,2024-03-07T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
,,2024-03-07T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
,,2024-03-07T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-03-07T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-03-07T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-07T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
,,2024-03-07T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
,,2024-03-07T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
,,2024-03-07T22:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
,,2024-03-07T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
,,2024-03-07T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
,,2024-03-07T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
,,2024-03-07T22:30:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-03-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
,,2024-03-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
,,2024-03-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
,,2024-03-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
,,2024-03-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
,,2024-03-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
,,2024-03-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
,,2024-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
,,2024-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
,,2024-03-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
,,2024-03-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
,,2024-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
,,2024-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
,,2024-03-07T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
,,2024-03-07T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
,,2024-03-07T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
,,2024-03-07T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
,,2024-03-07T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
,,2024-03-07T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
,,2024-03-07T22:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
,,2024-03-07T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
,,2024-03-07T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
,,2024-03-07T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
,,2024-03-07T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-03-07T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-03-07T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-03-07T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
,,2024-03-07T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
,,2024-03-07T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
,,2024-03-07T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
,,2024-03-07T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
,,2024-03-07T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-03-07T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
,,2024-03-07T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
,,2024-03-07T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-03-07T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-03-07T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
,,2024-03-07T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
,,2024-03-07T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
,,2024-03-07T22:20:00.000+00:00,feeder,2,N Current (RMS),A,4.8
,,2024-03-07T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
,,2024-03-07T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
,,2024-03-07T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
,,2024-03-07T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-03-07T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-07T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-07T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
,,2024-03-07T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
,,2024-03-07T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
,,2024-03-07T22:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-03-07T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
,,2024-03-07T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
,,2024-03-07T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
,,2024-03-07T22:20:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-03-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
,,2024-03-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
,,2024-03-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
,,2024-03-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
,,2024-03-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
,,2024-03-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
,,2024-03-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.31
,,2024-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
,,2024-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
,,2024-03-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
,,2024-03-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
,,2024-03-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
,,2024-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
,,2024-03-07T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-03-07T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
,,2024-03-07T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
,,2024-03-07T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.69
,,2024-03-07T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
,,2024-03-07T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
,,2024-03-07T22:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-03-07T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
,,2024-03-07T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
,,2024-03-07T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
,,2024-03-07T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-07T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-03-07T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-03-07T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
,,2024-03-07T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
,,2024-03-07T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
,,2024-03-07T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-03-07T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
,,2024-03-07T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
,,2024-03-07T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
,,2024-03-07T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
,,2024-03-07T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
,,2024-03-07T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-03-07T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
,,2024-03-07T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.34
,,2024-03-07T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
,,2024-03-07T22:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
,,2024-03-07T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
,,2024-03-07T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
,,2024-03-07T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
,,2024-03-07T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-03-07T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-03-07T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-07T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
,,2024-03-07T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
,,2024-03-07T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
,,2024-03-07T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-03-07T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
,,2024-03-07T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
,,2024-03-07T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
,,2024-03-07T22:10:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-03-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
,,2024-03-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-03-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
,,2024-03-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
,,2024-03-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
,,2024-03-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
,,2024-03-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
,,2024-03-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.08
,,2024-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
,,2024-03-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
,,2024-03-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
,,2024-03-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
,,2024-03-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
,,2024-03-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
,,2024-03-07T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
,,2024-03-07T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.39
,,2024-03-07T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
,,2024-03-07T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.36
,,2024-03-07T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
,,2024-03-07T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
,,2024-03-07T22:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
,,2024-03-07T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
,,2024-03-07T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
,,2024-03-07T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
,,2024-03-07T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
,,2024-03-07T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
,,2024-03-07T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-03-07T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
,,2024-03-07T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-03-07T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
,,2024-03-07T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-03-07T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
,,2024-03-07T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
,,2024-03-07T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,,2024-03-07T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
,,2024-03-07T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
,,2024-03-07T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-03-07T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
,,2024-03-07T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.4
,,2024-03-07T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.35
,,2024-03-07T22:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
,,2024-03-07T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
,,2024-03-07T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
,,2024-03-07T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
,,2024-03-07T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
,,2024-03-07T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-03-07T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-07T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
,,2024-03-07T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
,,2024-03-07T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
,,2024-03-07T22:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-03-07T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
,,2024-03-07T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
,,2024-03-07T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
,,2024-03-07T22:00:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
,,2024-03-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.72
,,2024-03-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
,,2024-03-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
,,2024-03-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
,,2024-03-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
,,2024-03-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.89
,,2024-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.73
,,2024-03-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
,,2024-03-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
,,2024-03-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
,,2024-03-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
,,2024-03-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
,,2024-03-07T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
,,2024-03-07T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.39
,,2024-03-07T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
,,2024-03-07T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.3
,,2024-03-07T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
,,2024-03-07T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
,,2024-03-07T21:50:00.000+00:00,feeder,4,N Current (RMS),A,37.7
,,2024-03-07T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
,,2024-03-07T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
,,2024-03-07T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
,,2024-03-07T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-03-07T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-03-07T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
,,2024-03-07T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
,,2024-03-07T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
,,2024-03-07T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
,,2024-03-07T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,,2024-03-07T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
,,2024-03-07T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
,,2024-03-07T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
,,2024-03-07T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
,,2024-03-07T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
,,2024-03-07T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
,,2024-03-07T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.82
,,2024-03-07T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.75
,,2024-03-07T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.15
,,2024-03-07T21:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-03-07T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
,,2024-03-07T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
,,2024-03-07T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
,,2024-03-07T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-03-07T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-07T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-07T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
,,2024-03-07T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,,2024-03-07T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
,,2024-03-07T21:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-03-07T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
,,2024-03-07T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
,,2024-03-07T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
,,2024-03-07T21:50:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
