Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.81
,,2024-03-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
,,2024-03-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
,,2024-03-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
,,2024-03-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
,,2024-03-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.27
,,2024-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.71
,,2024-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.47
,,2024-03-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
,,2024-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
,,2024-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
,,2024-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
,,2024-03-07T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
,,2024-03-07T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.89
,,2024-03-07T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
,,2024-03-07T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
,,2024-03-07T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
,,2024-03-07T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
,,2024-03-07T21:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
,,2024-03-07T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
,,2024-03-07T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
,,2024-03-07T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
,,2024-03-07T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-03-07T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-03-07T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-03-07T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
,,2024-03-07T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
,,2024-03-07T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
,,2024-03-07T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-03-07T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
,,2024-03-07T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
,,2024-03-07T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
,,2024-03-07T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
,,2024-03-07T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
,,2024-03-07T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
,,2024-03-07T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.36
,,2024-03-07T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.55
,,2024-03-07T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
,,2024-03-07T21:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
,,2024-03-07T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
,,2024-03-07T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
,,2024-03-07T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
,,2024-03-07T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-03-07T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-07T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-07T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
,,2024-03-07T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
,,2024-03-07T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
,,2024-03-07T21:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-03-07T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
,,2024-03-07T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
,,2024-03-07T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
,,2024-03-07T21:40:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
,,2024-03-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
,,2024-03-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
,,2024-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
,,2024-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
,,2024-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
,,2024-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
,,2024-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
,,2024-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
,,2024-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
,,2024-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
,,2024-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
,,2024-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
,,2024-03-07T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
,,2024-03-07T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.88
,,2024-03-07T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
,,2024-03-07T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
,,2024-03-07T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
,,2024-03-07T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
,,2024-03-07T21:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
,,2024-03-07T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
,,2024-03-07T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
,,2024-03-07T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
,,2024-03-07T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-07T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-03-07T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-03-07T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
,,2024-03-07T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
,,2024-03-07T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
,,2024-03-07T21:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-03-07T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-03-07T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
,,2024-03-07T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
,,2024-03-07T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
,,2024-03-07T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-03-07T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
,,2024-03-07T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.26
,,2024-03-07T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.89
,,2024-03-07T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.77
,,2024-03-07T21:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
,,2024-03-07T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
,,2024-03-07T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
,,2024-03-07T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
,,2024-03-07T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-03-07T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-07T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-07T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
,,2024-03-07T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
,,2024-03-07T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
,,2024-03-07T21:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
,,2024-03-07T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
,,2024-03-07T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
,,2024-03-07T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
,,2024-03-07T21:30:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
,,2024-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
,,2024-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
,,2024-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
,,2024-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
,,2024-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
,,2024-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.7
,,2024-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.02
,,2024-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.92
,,2024-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
,,2024-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
,,2024-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
,,2024-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
,,2024-03-07T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
,,2024-03-07T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.58
,,2024-03-07T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
,,2024-03-07T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.42
,,2024-03-07T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
,,2024-03-07T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
,,2024-03-07T21:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,,2024-03-07T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
,,2024-03-07T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
,,2024-03-07T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
,,2024-03-07T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-07T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-03-07T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-03-07T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
,,2024-03-07T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
,,2024-03-07T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
,,2024-03-07T21:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-03-07T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-03-07T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
,,2024-03-07T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
,,2024-03-07T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-03-07T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
,,2024-03-07T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
,,2024-03-07T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.6
,,2024-03-07T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.55
,,2024-03-07T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.07
,,2024-03-07T21:20:00.000+00:00,feeder,2,N Current (RMS),A,5.7
,,2024-03-07T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
,,2024-03-07T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
,,2024-03-07T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
,,2024-03-07T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-03-07T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-07T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-07T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
,,2024-03-07T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
,,2024-03-07T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
,,2024-03-07T21:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
,,2024-03-07T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-03-07T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
,,2024-03-07T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
,,2024-03-07T21:20:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
,,2024-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
,,2024-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
,,2024-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
,,2024-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
,,2024-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
,,2024-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.49
,,2024-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
,,2024-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
,,2024-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
,,2024-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
,,2024-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
,,2024-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
,,2024-03-07T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
,,2024-03-07T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
,,2024-03-07T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
,,2024-03-07T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.5
,,2024-03-07T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
,,2024-03-07T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
,,2024-03-07T21:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
,,2024-03-07T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
,,2024-03-07T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
,,2024-03-07T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
,,2024-03-07T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-07T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-03-07T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-03-07T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
,,2024-03-07T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
,,2024-03-07T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
,,2024-03-07T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,,2024-03-07T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
,,2024-03-07T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
,,2024-03-07T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
,,2024-03-07T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-03-07T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
,,2024-03-07T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
,,2024-03-07T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.26
,,2024-03-07T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
,,2024-03-07T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
,,2024-03-07T21:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
,,2024-03-07T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
,,2024-03-07T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
,,2024-03-07T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
,,2024-03-07T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-03-07T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-03-07T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-07T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
,,2024-03-07T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
,,2024-03-07T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
,,2024-03-07T21:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-03-07T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
,,2024-03-07T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
,,2024-03-07T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
,,2024-03-07T21:10:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
,,2024-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
,,2024-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
,,2024-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
,,2024-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
,,2024-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.39
,,2024-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
,,2024-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
,,2024-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
,,2024-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
,,2024-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
,,2024-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
,,2024-03-07T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-03-07T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
,,2024-03-07T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
,,2024-03-07T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.49
,,2024-03-07T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
,,2024-03-07T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
,,2024-03-07T21:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
,,2024-03-07T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
,,2024-03-07T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
,,2024-03-07T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
,,2024-03-07T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-03-07T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-03-07T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-07T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
,,2024-03-07T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
,,2024-03-07T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
,,2024-03-07T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-03-07T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
,,2024-03-07T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
,,2024-03-07T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
,,2024-03-07T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-03-07T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-03-07T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
,,2024-03-07T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.2
,,2024-03-07T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
,,2024-03-07T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.46
,,2024-03-07T21:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
,,2024-03-07T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
,,2024-03-07T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
,,2024-03-07T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
,,2024-03-07T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-03-07T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-07T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-07T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
,,2024-03-07T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
,,2024-03-07T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
,,2024-03-07T21:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-03-07T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
,,2024-03-07T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
,,2024-03-07T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
,,2024-03-07T21:00:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
,,2024-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
,,2024-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
,,2024-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
,,2024-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
,,2024-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.42
,,2024-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.35
,,2024-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.44
,,2024-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
,,2024-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
,,2024-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
,,2024-03-07T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
,,2024-03-07T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
,,2024-03-07T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-03-07T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.4
,,2024-03-07T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
,,2024-03-07T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.11
,,2024-03-07T20:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
,,2024-03-07T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
,,2024-03-07T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
,,2024-03-07T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
,,2024-03-07T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-03-07T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-03-07T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-03-07T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
,,2024-03-07T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
,,2024-03-07T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
,,2024-03-07T20:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
,,2024-03-07T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
,,2024-03-07T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
,,2024-03-07T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
,,2024-03-07T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
,,2024-03-07T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
,,2024-03-07T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
,,2024-03-07T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.48
,,2024-03-07T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.92
,,2024-03-07T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
,,2024-03-07T20:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
,,2024-03-07T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
,,2024-03-07T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
,,2024-03-07T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
,,2024-03-07T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-03-07T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-07T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-07T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
,,2024-03-07T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
,,2024-03-07T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
,,2024-03-07T20:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
,,2024-03-07T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
,,2024-03-07T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
,,2024-03-07T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
,,2024-03-07T20:50:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
,,2024-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
,,2024-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
,,2024-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
,,2024-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
,,2024-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
,,2024-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.33
,,2024-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.66
,,2024-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.79
,,2024-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2024-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
,,2024-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
,,2024-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
,,2024-03-07T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
,,2024-03-07T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
,,2024-03-07T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-03-07T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.22
,,2024-03-07T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
,,2024-03-07T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.36
,,2024-03-07T20:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
,,2024-03-07T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
,,2024-03-07T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
,,2024-03-07T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
,,2024-03-07T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-03-07T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-03-07T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-03-07T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
,,2024-03-07T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
,,2024-03-07T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
,,2024-03-07T20:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
,,2024-03-07T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
,,2024-03-07T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
,,2024-03-07T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
,,2024-03-07T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-03-07T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
,,2024-03-07T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
,,2024-03-07T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.5
,,2024-03-07T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.25
,,2024-03-07T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.89
,,2024-03-07T20:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
,,2024-03-07T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.7
,,2024-03-07T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
,,2024-03-07T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
,,2024-03-07T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-03-07T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-03-07T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-03-07T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
,,2024-03-07T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
,,2024-03-07T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
,,2024-03-07T20:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-03-07T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
,,2024-03-07T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
,,2024-03-07T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,,2024-03-07T20:40:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
,,2024-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
,,2024-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
,,2024-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
,,2024-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
,,2024-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
,,2024-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.1
,,2024-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.21
,,2024-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.83
,,2024-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
,,2024-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
,,2024-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
,,2024-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
,,2024-03-07T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
,,2024-03-07T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
,,2024-03-07T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-03-07T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.23
,,2024-03-07T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.3
,,2024-03-07T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.13
,,2024-03-07T20:30:00.000+00:00,feeder,4,N Current (RMS),A,36.7
,,2024-03-07T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
,,2024-03-07T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
,,2024-03-07T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
,,2024-03-07T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-03-07T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-03-07T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-03-07T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
,,2024-03-07T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
,,2024-03-07T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
,,2024-03-07T20:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-03-07T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-03-07T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
,,2024-03-07T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
,,2024-03-07T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-03-07T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
,,2024-03-07T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
,,2024-03-07T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.95
,,2024-03-07T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.09
,,2024-03-07T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.62
,,2024-03-07T20:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
,,2024-03-07T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
,,2024-03-07T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
,,2024-03-07T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
,,2024-03-07T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-03-07T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
,,2024-03-07T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-07T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
,,2024-03-07T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
,,2024-03-07T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
,,2024-03-07T20:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-03-07T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
,,2024-03-07T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
,,2024-03-07T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
,,2024-03-07T20:30:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
,,2024-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
,,2024-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
,,2024-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
,,2024-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
,,2024-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
,,2024-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.15
,,2024-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.45
,,2024-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.83
,,2024-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
,,2024-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
,,2024-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
,,2024-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
,,2024-03-07T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
,,2024-03-07T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
,,2024-03-07T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-03-07T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.93
,,2024-03-07T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
,,2024-03-07T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.81
,,2024-03-07T20:20:00.000+00:00,feeder,4,N Current (RMS),A,50.8
,,2024-03-07T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
,,2024-03-07T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
,,2024-03-07T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.8
,,2024-03-07T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-03-07T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-03-07T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-03-07T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
,,2024-03-07T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,,2024-03-07T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
,,2024-03-07T20:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-03-07T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
,,2024-03-07T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
,,2024-03-07T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
,,2024-03-07T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
,,2024-03-07T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
,,2024-03-07T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
,,2024-03-07T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.56
,,2024-03-07T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.01
,,2024-03-07T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.5
,,2024-03-07T20:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
,,2024-03-07T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
,,2024-03-07T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
,,2024-03-07T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.1
,,2024-03-07T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-03-07T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-03-07T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-07T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
,,2024-03-07T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
,,2024-03-07T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
,,2024-03-07T20:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
,,2024-03-07T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
,,2024-03-07T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,,2024-03-07T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
,,2024-03-07T20:20:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
,,2024-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.74
,,2024-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
,,2024-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
,,2024-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
,,2024-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
,,2024-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.16
,,2024-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.61
,,2024-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.26
,,2024-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
,,2024-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
,,2024-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
,,2024-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
,,2024-03-07T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
,,2024-03-07T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.66
,,2024-03-07T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-03-07T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.91
,,2024-03-07T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
,,2024-03-07T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
,,2024-03-07T20:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
,,2024-03-07T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
,,2024-03-07T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
,,2024-03-07T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
,,2024-03-07T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-03-07T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-03-07T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-03-07T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
,,2024-03-07T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
,,2024-03-07T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
,,2024-03-07T20:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-03-07T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
,,2024-03-07T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
,,2024-03-07T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
,,2024-03-07T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-03-07T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
,,2024-03-07T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
,,2024-03-07T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.99
,,2024-03-07T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.1
,,2024-03-07T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.27
,,2024-03-07T20:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-03-07T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
,,2024-03-07T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
,,2024-03-07T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.2
,,2024-03-07T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-03-07T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-03-07T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-07T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
,,2024-03-07T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
,,2024-03-07T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
,,2024-03-07T20:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-03-07T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
,,2024-03-07T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
,,2024-03-07T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
,,2024-03-07T20:10:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
,,2024-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
,,2024-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
,,2024-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
,,2024-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
,,2024-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
,,2024-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.36
,,2024-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.45
,,2024-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.99
,,2024-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
,,2024-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
,,2024-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
,,2024-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
,,2024-03-07T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-03-07T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.76
,,2024-03-07T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-03-07T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.61
,,2024-03-07T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.23
,,2024-03-07T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
,,2024-03-07T20:00:00.000+00:00,feeder,4,N Current (RMS),A,38.8
,,2024-03-07T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
,,2024-03-07T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
,,2024-03-07T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
,,2024-03-07T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-07T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-03-07T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-03-07T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
,,2024-03-07T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
,,2024-03-07T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
,,2024-03-07T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
,,2024-03-07T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
,,2024-03-07T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
,,2024-03-07T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
,,2024-03-07T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
,,2024-03-07T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
,,2024-03-07T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
,,2024-03-07T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.52
,,2024-03-07T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.15
,,2024-03-07T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.44
,,2024-03-07T20:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
,,2024-03-07T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
,,2024-03-07T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,154.9
,,2024-03-07T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
,,2024-03-07T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-03-07T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-03-07T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-07T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
,,2024-03-07T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
,,2024-03-07T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
,,2024-03-07T20:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-03-07T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
,,2024-03-07T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
,,2024-03-07T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,,2024-03-07T20:00:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
,,2024-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
,,2024-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
,,2024-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
,,2024-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
,,2024-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
,,2024-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.88
,,2024-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.11
,,2024-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.65
,,2024-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
,,2024-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
,,2024-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
,,2024-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
,,2024-03-07T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-03-07T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
,,2024-03-07T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-03-07T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.07
,,2024-03-07T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.16
,,2024-03-07T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.96
,,2024-03-07T19:50:00.000+00:00,feeder,4,N Current (RMS),A,37.1
,,2024-03-07T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
,,2024-03-07T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
,,2024-03-07T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
,,2024-03-07T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-07T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-03-07T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
,,2024-03-07T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
,,2024-03-07T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
,,2024-03-07T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
,,2024-03-07T19:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
,,2024-03-07T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
,,2024-03-07T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
,,2024-03-07T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
,,2024-03-07T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
,,2024-03-07T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
,,2024-03-07T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
,,2024-03-07T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.93
,,2024-03-07T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.03
,,2024-03-07T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.17
,,2024-03-07T19:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
,,2024-03-07T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
,,2024-03-07T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.4
,,2024-03-07T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
,,2024-03-07T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-03-07T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-07T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-07T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
,,2024-03-07T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
,,2024-03-07T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
,,2024-03-07T19:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
,,2024-03-07T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
,,2024-03-07T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
,,2024-03-07T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
,,2024-03-07T19:50:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
,,2024-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
,,2024-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
,,2024-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
,,2024-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
,,2024-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
,,2024-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.86
,,2024-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.02
,,2024-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.53
,,2024-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
,,2024-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
,,2024-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
,,2024-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
,,2024-03-07T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
,,2024-03-07T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
,,2024-03-07T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-03-07T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.34
,,2024-03-07T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.03
,,2024-03-07T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.96
,,2024-03-07T19:40:00.000+00:00,feeder,4,N Current (RMS),A,43.8
,,2024-03-07T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
,,2024-03-07T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
,,2024-03-07T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.6
,,2024-03-07T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-03-07T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-03-07T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
,,2024-03-07T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
,,2024-03-07T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
,,2024-03-07T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
,,2024-03-07T19:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-03-07T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
,,2024-03-07T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
,,2024-03-07T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
,,2024-03-07T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
,,2024-03-07T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
,,2024-03-07T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
,,2024-03-07T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.25
,,2024-03-07T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.57
,,2024-03-07T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
,,2024-03-07T19:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
,,2024-03-07T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
