Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-07T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.2
,,2024-03-07T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
,,2024-03-07T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-03-07T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-03-07T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-07T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
,,2024-03-07T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
,,2024-03-07T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
,,2024-03-07T19:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-03-07T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
,,2024-03-07T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
,,2024-03-07T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
,,2024-03-07T19:40:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
,,2024-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
,,2024-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
,,2024-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
,,2024-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
,,2024-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
,,2024-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.47
,,2024-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.88
,,2024-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.21
,,2024-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
,,2024-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
,,2024-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
,,2024-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
,,2024-03-07T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
,,2024-03-07T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
,,2024-03-07T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
,,2024-03-07T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.14
,,2024-03-07T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.09
,,2024-03-07T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.67
,,2024-03-07T19:30:00.000+00:00,feeder,4,N Current (RMS),A,44.2
,,2024-03-07T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
,,2024-03-07T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
,,2024-03-07T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.8
,,2024-03-07T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-03-07T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-03-07T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
,,2024-03-07T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
,,2024-03-07T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
,,2024-03-07T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,,2024-03-07T19:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-03-07T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,,2024-03-07T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
,,2024-03-07T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
,,2024-03-07T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-03-07T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
,,2024-03-07T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
,,2024-03-07T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.01
,,2024-03-07T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.12
,,2024-03-07T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.96
,,2024-03-07T19:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
,,2024-03-07T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
,,2024-03-07T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.1
,,2024-03-07T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
,,2024-03-07T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-03-07T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-07T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-07T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
,,2024-03-07T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
,,2024-03-07T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
,,2024-03-07T19:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
,,2024-03-07T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
,,2024-03-07T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
,,2024-03-07T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
,,2024-03-07T19:30:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
,,2024-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
,,2024-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
,,2024-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
,,2024-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
,,2024-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
,,2024-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.12
,,2024-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.01
,,2024-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.7
,,2024-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
,,2024-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
,,2024-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
,,2024-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
,,2024-03-07T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
,,2024-03-07T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
,,2024-03-07T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
,,2024-03-07T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.69
,,2024-03-07T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.56
,,2024-03-07T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.6
,,2024-03-07T19:20:00.000+00:00,feeder,4,N Current (RMS),A,41.5
,,2024-03-07T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
,,2024-03-07T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
,,2024-03-07T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
,,2024-03-07T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-03-07T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-03-07T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
,,2024-03-07T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
,,2024-03-07T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
,,2024-03-07T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
,,2024-03-07T19:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
,,2024-03-07T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
,,2024-03-07T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
,,2024-03-07T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
,,2024-03-07T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-03-07T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
,,2024-03-07T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
,,2024-03-07T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.93
,,2024-03-07T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.61
,,2024-03-07T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.5
,,2024-03-07T19:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
,,2024-03-07T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
,,2024-03-07T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
,,2024-03-07T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
,,2024-03-07T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
,,2024-03-07T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-03-07T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-07T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
,,2024-03-07T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
,,2024-03-07T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
,,2024-03-07T19:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
,,2024-03-07T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
,,2024-03-07T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
,,2024-03-07T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
,,2024-03-07T19:20:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
,,2024-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
,,2024-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
,,2024-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2024-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
,,2024-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
,,2024-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.88
,,2024-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.02
,,2024-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.33
,,2024-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
,,2024-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
,,2024-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
,,2024-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
,,2024-03-07T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
,,2024-03-07T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.3
,,2024-03-07T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-03-07T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.07
,,2024-03-07T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.06
,,2024-03-07T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.42
,,2024-03-07T19:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
,,2024-03-07T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
,,2024-03-07T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
,,2024-03-07T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
,,2024-03-07T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-07T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-03-07T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
,,2024-03-07T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
,,2024-03-07T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
,,2024-03-07T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
,,2024-03-07T19:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
,,2024-03-07T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
,,2024-03-07T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
,,2024-03-07T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
,,2024-03-07T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-03-07T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
,,2024-03-07T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
,,2024-03-07T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.04
,,2024-03-07T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.51
,,2024-03-07T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.71
,,2024-03-07T19:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
,,2024-03-07T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
,,2024-03-07T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
,,2024-03-07T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
,,2024-03-07T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-03-07T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-07T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-03-07T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
,,2024-03-07T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
,,2024-03-07T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
,,2024-03-07T19:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
,,2024-03-07T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
,,2024-03-07T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
,,2024-03-07T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
,,2024-03-07T19:10:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
,,2024-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
,,2024-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
,,2024-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
,,2024-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
,,2024-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.82
,,2024-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.71
,,2024-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.01
,,2024-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
,,2024-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
,,2024-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
,,2024-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
,,2024-03-07T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
,,2024-03-07T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.3
,,2024-03-07T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-03-07T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.27
,,2024-03-07T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.46
,,2024-03-07T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.94
,,2024-03-07T19:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
,,2024-03-07T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.9
,,2024-03-07T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
,,2024-03-07T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
,,2024-03-07T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-07T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-03-07T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-03-07T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
,,2024-03-07T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
,,2024-03-07T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
,,2024-03-07T19:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,,2024-03-07T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
,,2024-03-07T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
,,2024-03-07T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
,,2024-03-07T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-03-07T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
,,2024-03-07T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
,,2024-03-07T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.64
,,2024-03-07T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
,,2024-03-07T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.42
,,2024-03-07T19:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
,,2024-03-07T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.2
,,2024-03-07T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
,,2024-03-07T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
,,2024-03-07T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-03-07T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-03-07T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-03-07T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
,,2024-03-07T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
,,2024-03-07T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
,,2024-03-07T19:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
,,2024-03-07T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
,,2024-03-07T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
,,2024-03-07T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
,,2024-03-07T19:00:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
,,2024-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.13
,,2024-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
,,2024-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
,,2024-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
,,2024-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
,,2024-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.54
,,2024-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.06
,,2024-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.15
,,2024-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
,,2024-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
,,2024-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
,,2024-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
,,2024-03-07T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
,,2024-03-07T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
,,2024-03-07T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-03-07T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.4
,,2024-03-07T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.81
,,2024-03-07T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.61
,,2024-03-07T18:50:00.000+00:00,feeder,4,N Current (RMS),A,37.2
,,2024-03-07T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
,,2024-03-07T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
,,2024-03-07T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
,,2024-03-07T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-03-07T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-03-07T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-03-07T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
,,2024-03-07T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
,,2024-03-07T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
,,2024-03-07T18:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-03-07T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
,,2024-03-07T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
,,2024-03-07T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
,,2024-03-07T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
,,2024-03-07T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
,,2024-03-07T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
,,2024-03-07T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
,,2024-03-07T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.08
,,2024-03-07T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.12
,,2024-03-07T18:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
,,2024-03-07T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
,,2024-03-07T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
,,2024-03-07T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
,,2024-03-07T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-03-07T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
,,2024-03-07T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-07T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
,,2024-03-07T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
,,2024-03-07T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
,,2024-03-07T18:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-03-07T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
,,2024-03-07T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
,,2024-03-07T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
,,2024-03-07T18:50:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
,,2024-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
,,2024-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
,,2024-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
,,2024-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
,,2024-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
,,2024-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.45
,,2024-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.65
,,2024-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.66
,,2024-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
,,2024-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
,,2024-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
,,2024-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
,,2024-03-07T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
,,2024-03-07T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
,,2024-03-07T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
,,2024-03-07T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.66
,,2024-03-07T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.47
,,2024-03-07T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
,,2024-03-07T18:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
,,2024-03-07T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
,,2024-03-07T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.4
,,2024-03-07T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
,,2024-03-07T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-07T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-03-07T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-03-07T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
,,2024-03-07T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
,,2024-03-07T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
,,2024-03-07T18:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
,,2024-03-07T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
,,2024-03-07T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
,,2024-03-07T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
,,2024-03-07T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
,,2024-03-07T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
,,2024-03-07T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
,,2024-03-07T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.68
,,2024-03-07T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.94
,,2024-03-07T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.78
,,2024-03-07T18:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
,,2024-03-07T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.4
,,2024-03-07T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
,,2024-03-07T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.1
,,2024-03-07T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-03-07T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-03-07T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-03-07T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
,,2024-03-07T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
,,2024-03-07T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
,,2024-03-07T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-03-07T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
,,2024-03-07T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
,,2024-03-07T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
,,2024-03-07T18:40:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.75
,,2024-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.2
,,2024-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
,,2024-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2024-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
,,2024-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
,,2024-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.43
,,2024-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.76
,,2024-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.34
,,2024-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
,,2024-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
,,2024-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
,,2024-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
,,2024-03-07T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
,,2024-03-07T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
,,2024-03-07T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-03-07T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.46
,,2024-03-07T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.15
,,2024-03-07T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.84
,,2024-03-07T18:30:00.000+00:00,feeder,4,N Current (RMS),A,39.1
,,2024-03-07T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
,,2024-03-07T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
,,2024-03-07T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
,,2024-03-07T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-03-07T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-03-07T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-03-07T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
,,2024-03-07T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
,,2024-03-07T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
,,2024-03-07T18:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
,,2024-03-07T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
,,2024-03-07T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
,,2024-03-07T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
,,2024-03-07T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
,,2024-03-07T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
,,2024-03-07T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
,,2024-03-07T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.13
,,2024-03-07T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.02
,,2024-03-07T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.41
,,2024-03-07T18:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
,,2024-03-07T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.1
,,2024-03-07T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
,,2024-03-07T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.1
,,2024-03-07T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-03-07T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-03-07T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-03-07T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
,,2024-03-07T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
,,2024-03-07T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
,,2024-03-07T18:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-03-07T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
,,2024-03-07T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
,,2024-03-07T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
,,2024-03-07T18:30:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.4
,,2024-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.93
,,2024-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
,,2024-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
,,2024-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
,,2024-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
,,2024-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.12
,,2024-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.59
,,2024-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.63
,,2024-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
,,2024-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
,,2024-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
,,2024-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
,,2024-03-07T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
,,2024-03-07T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
,,2024-03-07T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-03-07T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.6
,,2024-03-07T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.31
,,2024-03-07T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.67
,,2024-03-07T18:20:00.000+00:00,feeder,4,N Current (RMS),A,36.1
,,2024-03-07T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.8
,,2024-03-07T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
,,2024-03-07T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.8
,,2024-03-07T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-03-07T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-03-07T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
,,2024-03-07T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
,,2024-03-07T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
,,2024-03-07T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
,,2024-03-07T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
,,2024-03-07T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-03-07T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
,,2024-03-07T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
,,2024-03-07T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
,,2024-03-07T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
,,2024-03-07T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
,,2024-03-07T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.06
,,2024-03-07T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.07
,,2024-03-07T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.25
,,2024-03-07T18:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
,,2024-03-07T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
,,2024-03-07T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
,,2024-03-07T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.1
,,2024-03-07T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-03-07T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-03-07T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-07T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
,,2024-03-07T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
,,2024-03-07T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
,,2024-03-07T18:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
,,2024-03-07T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
,,2024-03-07T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
,,2024-03-07T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
,,2024-03-07T18:20:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.61
,,2024-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.11
,,2024-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
,,2024-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
,,2024-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
,,2024-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
,,2024-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.6
,,2024-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.12
,,2024-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.79
,,2024-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
,,2024-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
,,2024-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
,,2024-03-07T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-03-07T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
,,2024-03-07T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-03-07T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.08
,,2024-03-07T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.37
,,2024-03-07T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.66
,,2024-03-07T18:10:00.000+00:00,feeder,4,N Current (RMS),A,38.5
,,2024-03-07T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
,,2024-03-07T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
,,2024-03-07T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
,,2024-03-07T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-03-07T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-03-07T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
,,2024-03-07T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
,,2024-03-07T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
,,2024-03-07T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
,,2024-03-07T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
,,2024-03-07T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
,,2024-03-07T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
,,2024-03-07T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
,,2024-03-07T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
,,2024-03-07T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-03-07T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
,,2024-03-07T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.83
,,2024-03-07T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.02
,,2024-03-07T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.46
,,2024-03-07T18:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
,,2024-03-07T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
,,2024-03-07T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.8
,,2024-03-07T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.1
,,2024-03-07T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-03-07T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-07T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-07T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
,,2024-03-07T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
,,2024-03-07T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
,,2024-03-07T18:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-03-07T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
,,2024-03-07T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
,,2024-03-07T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
,,2024-03-07T18:10:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
,,2024-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.18
,,2024-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
,,2024-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
,,2024-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
,,2024-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
,,2024-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.48
,,2024-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.64
,,2024-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.67
,,2024-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
,,2024-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
,,2024-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
,,2024-03-07T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-03-07T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
,,2024-03-07T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-03-07T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.75
,,2024-03-07T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.14
,,2024-03-07T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
,,2024-03-07T18:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-03-07T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
,,2024-03-07T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.7
,,2024-03-07T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
,,2024-03-07T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-07T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
,,2024-03-07T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
,,2024-03-07T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
,,2024-03-07T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
,,2024-03-07T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
,,2024-03-07T18:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
,,2024-03-07T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
,,2024-03-07T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
,,2024-03-07T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
,,2024-03-07T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
,,2024-03-07T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-03-07T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
,,2024-03-07T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.89
,,2024-03-07T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.23
,,2024-03-07T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.95
,,2024-03-07T18:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-03-07T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
,,2024-03-07T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.2
,,2024-03-07T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.9
,,2024-03-07T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-03-07T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-07T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-03-07T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
,,2024-03-07T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
,,2024-03-07T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
,,2024-03-07T18:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
,,2024-03-07T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
,,2024-03-07T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
,,2024-03-07T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
,,2024-03-07T18:00:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
,,2024-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.92
,,2024-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2024-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
,,2024-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
,,2024-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
,,2024-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
,,2024-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.57
,,2024-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.34
,,2024-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.33
,,2024-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2024-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
,,2024-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
,,2024-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
,,2024-03-07T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-03-07T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
,,2024-03-07T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-03-07T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.51
,,2024-03-07T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.71
,,2024-03-07T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
,,2024-03-07T17:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
,,2024-03-07T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
,,2024-03-07T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
,,2024-03-07T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
,,2024-03-07T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-03-07T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-07T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-03-07T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
,,2024-03-07T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
,,2024-03-07T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
,,2024-03-07T17:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-03-07T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
,,2024-03-07T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
,,2024-03-07T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
,,2024-03-07T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
,,2024-03-07T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
,,2024-03-07T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
,,2024-03-07T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.64
,,2024-03-07T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.65
,,2024-03-07T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.46
,,2024-03-07T17:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-03-07T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
,,2024-03-07T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
,,2024-03-07T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.2
,,2024-03-07T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-03-07T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-07T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-03-07T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
,,2024-03-07T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
,,2024-03-07T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
,,2024-03-07T17:50:00.000+00:00,feeder,1,N Current (RMS),A,41.7
,,2024-03-07T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
,,2024-03-07T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
,,2024-03-07T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,,2024-03-07T17:50:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
,,2024-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.02
,,2024-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2024-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
,,2024-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
,,2024-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
,,2024-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
,,2024-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.18
,,2024-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.42
,,2024-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.02
,,2024-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
,,2024-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
,,2024-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
,,2024-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
,,2024-03-07T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-03-07T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
,,2024-03-07T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
,,2024-03-07T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.26
,,2024-03-07T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.69
,,2024-03-07T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.27
,,2024-03-07T17:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
,,2024-03-07T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
,,2024-03-07T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
,,2024-03-07T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
,,2024-03-07T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-07T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
,,2024-03-07T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-03-07T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
,,2024-03-07T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
,,2024-03-07T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
,,2024-03-07T17:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
,,2024-03-07T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
,,2024-03-07T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
,,2024-03-07T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
,,2024-03-07T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
,,2024-03-07T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
,,2024-03-07T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
,,2024-03-07T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.35
,,2024-03-07T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.7
,,2024-03-07T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.27
,,2024-03-07T17:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
,,2024-03-07T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.6
,,2024-03-07T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.7
,,2024-03-07T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.1
,,2024-03-07T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-03-07T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-07T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-07T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
,,2024-03-07T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
,,2024-03-07T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
,,2024-03-07T17:40:00.000+00:00,feeder,1,N Current (RMS),A,33.9
,,2024-03-07T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
,,2024-03-07T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
,,2024-03-07T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
,,2024-03-07T17:40:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
,,2024-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.46
,,2024-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
,,2024-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
,,2024-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
,,2024-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
,,2024-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.76
,,2024-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.81
,,2024-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.08
,,2024-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
,,2024-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
,,2024-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
,,2024-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
,,2024-03-07T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
,,2024-03-07T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
,,2024-03-07T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-03-07T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.37
,,2024-03-07T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.11
,,2024-03-07T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
,,2024-03-07T17:30:00.000+00:00,feeder,4,N Current (RMS),A,53.1
,,2024-03-07T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
,,2024-03-07T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,114.1
,,2024-03-07T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
,,2024-03-07T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-07T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
,,2024-03-07T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
