Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-07T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
,,2024-03-07T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
,,2024-03-07T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
,,2024-03-07T17:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
,,2024-03-07T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
,,2024-03-07T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
,,2024-03-07T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
,,2024-03-07T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
,,2024-03-07T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
,,2024-03-07T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
,,2024-03-07T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.19
,,2024-03-07T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.45
,,2024-03-07T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.3
,,2024-03-07T17:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
,,2024-03-07T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
,,2024-03-07T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
,,2024-03-07T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
,,2024-03-07T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-03-07T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-03-07T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-07T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
,,2024-03-07T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
,,2024-03-07T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
,,2024-03-07T17:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-03-07T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
,,2024-03-07T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
,,2024-03-07T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
,,2024-03-07T17:30:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
,,2024-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
,,2024-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
,,2024-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
,,2024-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
,,2024-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
,,2024-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.14
,,2024-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.28
,,2024-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.83
,,2024-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
,,2024-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
,,2024-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
,,2024-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
,,2024-03-07T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
,,2024-03-07T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
,,2024-03-07T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-03-07T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.47
,,2024-03-07T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.37
,,2024-03-07T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
,,2024-03-07T17:20:00.000+00:00,feeder,4,N Current (RMS),A,48.2
,,2024-03-07T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
,,2024-03-07T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.2
,,2024-03-07T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
,,2024-03-07T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
,,2024-03-07T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-03-07T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-03-07T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
,,2024-03-07T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
,,2024-03-07T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
,,2024-03-07T17:20:00.000+00:00,feeder,3,N Current (RMS),A,33.2
,,2024-03-07T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
,,2024-03-07T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
,,2024-03-07T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
,,2024-03-07T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-03-07T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
,,2024-03-07T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
,,2024-03-07T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.82
,,2024-03-07T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.7
,,2024-03-07T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.93
,,2024-03-07T17:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,,2024-03-07T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
,,2024-03-07T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
,,2024-03-07T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.6
,,2024-03-07T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-03-07T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-07T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-07T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
,,2024-03-07T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
,,2024-03-07T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
,,2024-03-07T17:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
,,2024-03-07T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
,,2024-03-07T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
,,2024-03-07T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
,,2024-03-07T17:20:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.28
,,2024-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.77
,,2024-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.31
,,2024-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
,,2024-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
,,2024-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
,,2024-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.08
,,2024-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.06
,,2024-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
,,2024-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
,,2024-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
,,2024-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
,,2024-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
,,2024-03-07T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
,,2024-03-07T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
,,2024-03-07T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
,,2024-03-07T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.47
,,2024-03-07T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.4
,,2024-03-07T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.08
,,2024-03-07T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
,,2024-03-07T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
,,2024-03-07T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
,,2024-03-07T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
,,2024-03-07T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-03-07T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
,,2024-03-07T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-03-07T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
,,2024-03-07T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
,,2024-03-07T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
,,2024-03-07T17:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
,,2024-03-07T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
,,2024-03-07T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,,2024-03-07T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
,,2024-03-07T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-03-07T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
,,2024-03-07T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-03-07T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.91
,,2024-03-07T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.84
,,2024-03-07T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.02
,,2024-03-07T17:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
,,2024-03-07T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
,,2024-03-07T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
,,2024-03-07T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
,,2024-03-07T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-03-07T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
,,2024-03-07T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-07T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
,,2024-03-07T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
,,2024-03-07T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
,,2024-03-07T17:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
,,2024-03-07T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
,,2024-03-07T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
,,2024-03-07T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
,,2024-03-07T17:10:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.08
,,2024-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.29
,,2024-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.67
,,2024-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
,,2024-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
,,2024-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
,,2024-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.21
,,2024-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.09
,,2024-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.57
,,2024-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
,,2024-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
,,2024-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
,,2024-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
,,2024-03-07T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
,,2024-03-07T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
,,2024-03-07T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
,,2024-03-07T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.7
,,2024-03-07T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.78
,,2024-03-07T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.04
,,2024-03-07T17:00:00.000+00:00,feeder,4,N Current (RMS),A,35.9
,,2024-03-07T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
,,2024-03-07T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
,,2024-03-07T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
,,2024-03-07T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-03-07T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
,,2024-03-07T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-03-07T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
,,2024-03-07T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
,,2024-03-07T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
,,2024-03-07T17:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-03-07T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
,,2024-03-07T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
,,2024-03-07T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
,,2024-03-07T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-03-07T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
,,2024-03-07T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-03-07T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.82
,,2024-03-07T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.77
,,2024-03-07T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.08
,,2024-03-07T17:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
,,2024-03-07T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.3
,,2024-03-07T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
,,2024-03-07T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
,,2024-03-07T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-03-07T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-03-07T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-03-07T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
,,2024-03-07T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
,,2024-03-07T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
,,2024-03-07T17:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-03-07T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
,,2024-03-07T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
,,2024-03-07T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,,2024-03-07T17:00:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.11
,,2024-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.16
,,2024-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
,,2024-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
,,2024-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
,,2024-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
,,2024-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.31
,,2024-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.66
,,2024-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.04
,,2024-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
,,2024-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
,,2024-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
,,2024-03-07T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
,,2024-03-07T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
,,2024-03-07T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-03-07T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
,,2024-03-07T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.84
,,2024-03-07T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
,,2024-03-07T16:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
,,2024-03-07T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
,,2024-03-07T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
,,2024-03-07T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
,,2024-03-07T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-07T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-03-07T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
,,2024-03-07T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
,,2024-03-07T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
,,2024-03-07T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
,,2024-03-07T16:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-03-07T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
,,2024-03-07T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-03-07T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
,,2024-03-07T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-03-07T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
,,2024-03-07T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-07T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.53
,,2024-03-07T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
,,2024-03-07T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.02
,,2024-03-07T16:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
,,2024-03-07T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.8
,,2024-03-07T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
,,2024-03-07T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.1
,,2024-03-07T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
,,2024-03-07T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-07T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-07T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
,,2024-03-07T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
,,2024-03-07T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
,,2024-03-07T16:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-03-07T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
,,2024-03-07T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
,,2024-03-07T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
,,2024-03-07T16:50:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.79
,,2024-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.61
,,2024-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
,,2024-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
,,2024-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
,,2024-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
,,2024-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.35
,,2024-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.18
,,2024-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.83
,,2024-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
,,2024-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
,,2024-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
,,2024-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
,,2024-03-07T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
,,2024-03-07T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
,,2024-03-07T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-03-07T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.9
,,2024-03-07T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
,,2024-03-07T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
,,2024-03-07T16:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
,,2024-03-07T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
,,2024-03-07T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
,,2024-03-07T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
,,2024-03-07T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-07T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-03-07T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-03-07T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
,,2024-03-07T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
,,2024-03-07T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
,,2024-03-07T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
,,2024-03-07T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
,,2024-03-07T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
,,2024-03-07T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
,,2024-03-07T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-03-07T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
,,2024-03-07T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
,,2024-03-07T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.71
,,2024-03-07T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
,,2024-03-07T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.66
,,2024-03-07T16:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
,,2024-03-07T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
,,2024-03-07T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
,,2024-03-07T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.1
,,2024-03-07T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
,,2024-03-07T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-07T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-07T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
,,2024-03-07T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
,,2024-03-07T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
,,2024-03-07T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-03-07T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
,,2024-03-07T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
,,2024-03-07T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-03-07T16:40:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.36
,,2024-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.18
,,2024-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
,,2024-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
,,2024-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
,,2024-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
,,2024-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.91
,,2024-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.91
,,2024-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.92
,,2024-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
,,2024-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
,,2024-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
,,2024-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
,,2024-03-07T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
,,2024-03-07T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
,,2024-03-07T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
,,2024-03-07T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.37
,,2024-03-07T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
,,2024-03-07T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
,,2024-03-07T16:30:00.000+00:00,feeder,4,N Current (RMS),A,37.2
,,2024-03-07T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
,,2024-03-07T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
,,2024-03-07T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
,,2024-03-07T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-07T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-03-07T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
,,2024-03-07T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
,,2024-03-07T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
,,2024-03-07T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
,,2024-03-07T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
,,2024-03-07T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
,,2024-03-07T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,,2024-03-07T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
,,2024-03-07T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-03-07T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
,,2024-03-07T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
,,2024-03-07T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.94
,,2024-03-07T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
,,2024-03-07T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.94
,,2024-03-07T16:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
,,2024-03-07T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
,,2024-03-07T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
,,2024-03-07T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
,,2024-03-07T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-03-07T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-03-07T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-07T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
,,2024-03-07T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
,,2024-03-07T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
,,2024-03-07T16:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
,,2024-03-07T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
,,2024-03-07T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,,2024-03-07T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,,2024-03-07T16:30:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.99
,,2024-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
,,2024-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
,,2024-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
,,2024-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
,,2024-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
,,2024-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.54
,,2024-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.52
,,2024-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
,,2024-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
,,2024-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
,,2024-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
,,2024-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
,,2024-03-07T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
,,2024-03-07T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
,,2024-03-07T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-03-07T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.59
,,2024-03-07T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.46
,,2024-03-07T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
,,2024-03-07T16:20:00.000+00:00,feeder,4,N Current (RMS),A,41.5
,,2024-03-07T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
,,2024-03-07T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
,,2024-03-07T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
,,2024-03-07T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-03-07T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-03-07T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-03-07T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
,,2024-03-07T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
,,2024-03-07T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
,,2024-03-07T16:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-03-07T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
,,2024-03-07T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
,,2024-03-07T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
,,2024-03-07T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-03-07T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
,,2024-03-07T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
,,2024-03-07T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
,,2024-03-07T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
,,2024-03-07T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.56
,,2024-03-07T16:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
,,2024-03-07T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
,,2024-03-07T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
,,2024-03-07T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
,,2024-03-07T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
,,2024-03-07T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-07T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-07T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
,,2024-03-07T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
,,2024-03-07T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
,,2024-03-07T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
,,2024-03-07T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
,,2024-03-07T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
,,2024-03-07T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
,,2024-03-07T16:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.58
,,2024-03-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.55
,,2024-03-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
,,2024-03-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
,,2024-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
,,2024-03-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
,,2024-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.5
,,2024-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.59
,,2024-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.66
,,2024-03-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
,,2024-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
,,2024-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
,,2024-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
,,2024-03-07T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-03-07T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
,,2024-03-07T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-03-07T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.22
,,2024-03-07T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
,,2024-03-07T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
,,2024-03-07T16:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
,,2024-03-07T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
,,2024-03-07T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
,,2024-03-07T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
,,2024-03-07T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-03-07T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
,,2024-03-07T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-03-07T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
,,2024-03-07T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,,2024-03-07T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
,,2024-03-07T16:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,,2024-03-07T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
,,2024-03-07T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
,,2024-03-07T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
,,2024-03-07T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-03-07T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
,,2024-03-07T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
,,2024-03-07T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.43
,,2024-03-07T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
,,2024-03-07T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.37
,,2024-03-07T16:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-03-07T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
,,2024-03-07T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
,,2024-03-07T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
,,2024-03-07T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-03-07T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-07T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-07T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
,,2024-03-07T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
,,2024-03-07T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
,,2024-03-07T16:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-03-07T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
,,2024-03-07T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,,2024-03-07T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,,2024-03-07T16:10:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
,,2024-03-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.61
,,2024-03-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
,,2024-03-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
,,2024-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
,,2024-03-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
,,2024-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.4
,,2024-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.61
,,2024-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
,,2024-03-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
,,2024-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
,,2024-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
,,2024-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
,,2024-03-07T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-03-07T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
,,2024-03-07T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-03-07T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.38
,,2024-03-07T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.03
,,2024-03-07T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
,,2024-03-07T16:00:00.000+00:00,feeder,4,N Current (RMS),A,46.3
,,2024-03-07T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
,,2024-03-07T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
,,2024-03-07T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
,,2024-03-07T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-03-07T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-03-07T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-03-07T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
,,2024-03-07T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
,,2024-03-07T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
,,2024-03-07T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
,,2024-03-07T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
,,2024-03-07T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
,,2024-03-07T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
,,2024-03-07T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-03-07T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
,,2024-03-07T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
,,2024-03-07T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.34
,,2024-03-07T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
,,2024-03-07T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
,,2024-03-07T16:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
,,2024-03-07T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
,,2024-03-07T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
,,2024-03-07T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
,,2024-03-07T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-03-07T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-07T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-07T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
,,2024-03-07T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
,,2024-03-07T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
,,2024-03-07T16:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-03-07T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
,,2024-03-07T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
,,2024-03-07T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
,,2024-03-07T16:00:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.74
,,2024-03-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.91
,,2024-03-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
,,2024-03-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
,,2024-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
,,2024-03-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
,,2024-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.33
,,2024-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.2
,,2024-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
,,2024-03-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
,,2024-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
,,2024-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
,,2024-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
,,2024-03-07T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
,,2024-03-07T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
,,2024-03-07T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
,,2024-03-07T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.62
,,2024-03-07T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.91
,,2024-03-07T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
,,2024-03-07T15:50:00.000+00:00,feeder,4,N Current (RMS),A,48.8
,,2024-03-07T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
,,2024-03-07T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
,,2024-03-07T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
,,2024-03-07T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-07T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-03-07T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-03-07T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
,,2024-03-07T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
,,2024-03-07T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
,,2024-03-07T15:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
,,2024-03-07T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
,,2024-03-07T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
,,2024-03-07T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
,,2024-03-07T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-03-07T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
,,2024-03-07T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
,,2024-03-07T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.62
,,2024-03-07T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
,,2024-03-07T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.2
,,2024-03-07T15:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
,,2024-03-07T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
,,2024-03-07T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
,,2024-03-07T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
,,2024-03-07T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
,,2024-03-07T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-07T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-07T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
,,2024-03-07T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
,,2024-03-07T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
,,2024-03-07T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-03-07T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
,,2024-03-07T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
,,2024-03-07T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
,,2024-03-07T15:50:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
,,2024-03-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
,,2024-03-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
,,2024-03-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
,,2024-03-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
,,2024-03-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
,,2024-03-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.9
,,2024-03-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.78
,,2024-03-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
,,2024-03-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
,,2024-03-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
,,2024-03-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
,,2024-03-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
,,2024-03-07T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-03-07T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
,,2024-03-07T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-03-07T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.38
,,2024-03-07T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.35
,,2024-03-07T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
,,2024-03-07T15:40:00.000+00:00,feeder,4,N Current (RMS),A,50.8
,,2024-03-07T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
,,2024-03-07T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
,,2024-03-07T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
,,2024-03-07T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-03-07T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-03-07T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-03-07T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
,,2024-03-07T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,,2024-03-07T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
,,2024-03-07T15:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
,,2024-03-07T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
,,2024-03-07T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
,,2024-03-07T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
,,2024-03-07T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
,,2024-03-07T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
,,2024-03-07T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
,,2024-03-07T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.06
,,2024-03-07T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
,,2024-03-07T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
,,2024-03-07T15:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
,,2024-03-07T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
,,2024-03-07T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
,,2024-03-07T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
,,2024-03-07T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-03-07T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-07T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-03-07T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
,,2024-03-07T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
,,2024-03-07T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
,,2024-03-07T15:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
,,2024-03-07T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
,,2024-03-07T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
,,2024-03-07T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
,,2024-03-07T15:40:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
,,2024-03-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.23
,,2024-03-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
,,2024-03-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
,,2024-03-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
,,2024-03-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
,,2024-03-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
,,2024-03-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.87
,,2024-03-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
,,2024-03-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
,,2024-03-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
,,2024-03-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
,,2024-03-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
,,2024-03-07T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-03-07T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
,,2024-03-07T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-03-07T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.89
,,2024-03-07T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.28
,,2024-03-07T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
,,2024-03-07T15:30:00.000+00:00,feeder,4,N Current (RMS),A,46.3
,,2024-03-07T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
,,2024-03-07T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
,,2024-03-07T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
,,2024-03-07T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-03-07T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-03-07T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-03-07T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-03-07T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
,,2024-03-07T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
,,2024-03-07T15:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
,,2024-03-07T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
,,2024-03-07T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
,,2024-03-07T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-03-07T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-03-07T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
,,2024-03-07T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
,,2024-03-07T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.53
,,2024-03-07T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
,,2024-03-07T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
,,2024-03-07T15:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-03-07T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
,,2024-03-07T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
,,2024-03-07T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
,,2024-03-07T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-03-07T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-03-07T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-07T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
,,2024-03-07T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
,,2024-03-07T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
,,2024-03-07T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-03-07T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,,2024-03-07T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
,,2024-03-07T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
,,2024-03-07T15:30:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.75
,,2024-03-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.67
,,2024-03-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
,,2024-03-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
,,2024-03-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
,,2024-03-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
,,2024-03-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.96
,,2024-03-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.28
,,2024-03-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
,,2024-03-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
,,2024-03-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
,,2024-03-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
