Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
,,2024-03-07T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-03-07T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
,,2024-03-07T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
,,2024-03-07T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.38
,,2024-03-07T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.68
,,2024-03-07T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
,,2024-03-07T15:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
,,2024-03-07T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
,,2024-03-07T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
,,2024-03-07T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
,,2024-03-07T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-07T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-03-07T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-03-07T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
,,2024-03-07T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
,,2024-03-07T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
,,2024-03-07T15:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
,,2024-03-07T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
,,2024-03-07T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
,,2024-03-07T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
,,2024-03-07T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
,,2024-03-07T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-03-07T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
,,2024-03-07T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.37
,,2024-03-07T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
,,2024-03-07T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.25
,,2024-03-07T15:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
,,2024-03-07T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
,,2024-03-07T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
,,2024-03-07T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
,,2024-03-07T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
,,2024-03-07T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-03-07T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-07T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
,,2024-03-07T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
,,2024-03-07T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
,,2024-03-07T15:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-03-07T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
,,2024-03-07T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
,,2024-03-07T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
,,2024-03-07T15:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
,,2024-03-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.53
,,2024-03-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
,,2024-03-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
,,2024-03-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
,,2024-03-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
,,2024-03-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.14
,,2024-03-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.76
,,2024-03-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.8
,,2024-03-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
,,2024-03-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
,,2024-03-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
,,2024-03-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
,,2024-03-07T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
,,2024-03-07T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
,,2024-03-07T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
,,2024-03-07T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
,,2024-03-07T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.25
,,2024-03-07T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
,,2024-03-07T15:10:00.000+00:00,feeder,4,N Current (RMS),A,42.9
,,2024-03-07T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
,,2024-03-07T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
,,2024-03-07T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
,,2024-03-07T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-03-07T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-03-07T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-03-07T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
,,2024-03-07T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
,,2024-03-07T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
,,2024-03-07T15:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-03-07T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
,,2024-03-07T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
,,2024-03-07T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
,,2024-03-07T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
,,2024-03-07T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
,,2024-03-07T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
,,2024-03-07T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
,,2024-03-07T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
,,2024-03-07T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.95
,,2024-03-07T15:10:00.000+00:00,feeder,2,N Current (RMS),A,4.7
,,2024-03-07T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
,,2024-03-07T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
,,2024-03-07T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.3
,,2024-03-07T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
,,2024-03-07T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-07T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-07T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
,,2024-03-07T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
,,2024-03-07T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
,,2024-03-07T15:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
,,2024-03-07T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
,,2024-03-07T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
,,2024-03-07T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
,,2024-03-07T15:10:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
,,2024-03-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
,,2024-03-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
,,2024-03-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
,,2024-03-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
,,2024-03-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
,,2024-03-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.51
,,2024-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.63
,,2024-03-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.74
,,2024-03-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
,,2024-03-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
,,2024-03-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
,,2024-03-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
,,2024-03-07T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-03-07T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
,,2024-03-07T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-03-07T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
,,2024-03-07T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.57
,,2024-03-07T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
,,2024-03-07T15:00:00.000+00:00,feeder,4,N Current (RMS),A,50.2
,,2024-03-07T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
,,2024-03-07T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.9
,,2024-03-07T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
,,2024-03-07T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-03-07T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-03-07T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-03-07T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
,,2024-03-07T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
,,2024-03-07T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
,,2024-03-07T15:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-03-07T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
,,2024-03-07T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
,,2024-03-07T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
,,2024-03-07T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
,,2024-03-07T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-03-07T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
,,2024-03-07T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
,,2024-03-07T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.78
,,2024-03-07T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.48
,,2024-03-07T15:00:00.000+00:00,feeder,2,N Current (RMS),A,3.9
,,2024-03-07T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
,,2024-03-07T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
,,2024-03-07T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
,,2024-03-07T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
,,2024-03-07T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-07T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-07T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
,,2024-03-07T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
,,2024-03-07T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
,,2024-03-07T15:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
,,2024-03-07T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,,2024-03-07T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
,,2024-03-07T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
,,2024-03-07T15:00:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
,,2024-03-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.84
,,2024-03-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
,,2024-03-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
,,2024-03-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
,,2024-03-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
,,2024-03-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
,,2024-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.1
,,2024-03-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
,,2024-03-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
,,2024-03-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
,,2024-03-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
,,2024-03-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
,,2024-03-07T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
,,2024-03-07T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
,,2024-03-07T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
,,2024-03-07T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
,,2024-03-07T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.42
,,2024-03-07T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
,,2024-03-07T14:50:00.000+00:00,feeder,4,N Current (RMS),A,45.4
,,2024-03-07T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
,,2024-03-07T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
,,2024-03-07T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
,,2024-03-07T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
,,2024-03-07T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-03-07T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-03-07T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
,,2024-03-07T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
,,2024-03-07T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
,,2024-03-07T14:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-03-07T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
,,2024-03-07T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
,,2024-03-07T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
,,2024-03-07T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
,,2024-03-07T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-03-07T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
,,2024-03-07T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
,,2024-03-07T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.53
,,2024-03-07T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
,,2024-03-07T14:50:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-03-07T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
,,2024-03-07T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
,,2024-03-07T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
,,2024-03-07T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-03-07T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-07T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-07T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
,,2024-03-07T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
,,2024-03-07T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
,,2024-03-07T14:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-03-07T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-03-07T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
,,2024-03-07T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
,,2024-03-07T14:50:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
,,2024-03-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.46
,,2024-03-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
,,2024-03-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
,,2024-03-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
,,2024-03-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
,,2024-03-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
,,2024-03-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.58
,,2024-03-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.5
,,2024-03-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
,,2024-03-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
,,2024-03-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
,,2024-03-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
,,2024-03-07T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
,,2024-03-07T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
,,2024-03-07T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
,,2024-03-07T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
,,2024-03-07T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.22
,,2024-03-07T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
,,2024-03-07T14:40:00.000+00:00,feeder,4,N Current (RMS),A,41.9
,,2024-03-07T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
,,2024-03-07T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
,,2024-03-07T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
,,2024-03-07T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-03-07T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-03-07T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-03-07T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
,,2024-03-07T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
,,2024-03-07T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
,,2024-03-07T14:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
,,2024-03-07T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
,,2024-03-07T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
,,2024-03-07T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
,,2024-03-07T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
,,2024-03-07T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
,,2024-03-07T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-03-07T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
,,2024-03-07T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.48
,,2024-03-07T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
,,2024-03-07T14:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
,,2024-03-07T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
,,2024-03-07T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
,,2024-03-07T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
,,2024-03-07T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
,,2024-03-07T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-03-07T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-03-07T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
,,2024-03-07T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
,,2024-03-07T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
,,2024-03-07T14:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
,,2024-03-07T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
,,2024-03-07T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
,,2024-03-07T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
,,2024-03-07T14:40:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
,,2024-03-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.5
,,2024-03-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
,,2024-03-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
,,2024-03-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
,,2024-03-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
,,2024-03-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
,,2024-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.74
,,2024-03-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,,2024-03-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
,,2024-03-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
,,2024-03-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
,,2024-03-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
,,2024-03-07T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-03-07T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
,,2024-03-07T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
,,2024-03-07T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
,,2024-03-07T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
,,2024-03-07T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
,,2024-03-07T14:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
,,2024-03-07T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
,,2024-03-07T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
,,2024-03-07T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
,,2024-03-07T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-03-07T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-03-07T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-03-07T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
,,2024-03-07T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
,,2024-03-07T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
,,2024-03-07T14:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-03-07T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
,,2024-03-07T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
,,2024-03-07T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
,,2024-03-07T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-03-07T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
,,2024-03-07T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
,,2024-03-07T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
,,2024-03-07T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.08
,,2024-03-07T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.13
,,2024-03-07T14:30:00.000+00:00,feeder,2,N Current (RMS),A,3.4
,,2024-03-07T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
,,2024-03-07T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
,,2024-03-07T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
,,2024-03-07T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-03-07T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-07T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-03-07T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
,,2024-03-07T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
,,2024-03-07T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
,,2024-03-07T14:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-03-07T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
,,2024-03-07T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,,2024-03-07T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
,,2024-03-07T14:30:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.67
,,2024-03-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.21
,,2024-03-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.55
,,2024-03-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
,,2024-03-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
,,2024-03-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
,,2024-03-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
,,2024-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.73
,,2024-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
,,2024-03-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
,,2024-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
,,2024-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
,,2024-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
,,2024-03-07T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
,,2024-03-07T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
,,2024-03-07T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
,,2024-03-07T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
,,2024-03-07T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.08
,,2024-03-07T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.04
,,2024-03-07T14:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
,,2024-03-07T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
,,2024-03-07T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
,,2024-03-07T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
,,2024-03-07T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-03-07T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-03-07T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-03-07T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
,,2024-03-07T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
,,2024-03-07T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
,,2024-03-07T14:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
,,2024-03-07T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
,,2024-03-07T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
,,2024-03-07T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
,,2024-03-07T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
,,2024-03-07T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
,,2024-03-07T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
,,2024-03-07T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
,,2024-03-07T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.47
,,2024-03-07T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.58
,,2024-03-07T14:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-03-07T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
,,2024-03-07T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
,,2024-03-07T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
,,2024-03-07T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-03-07T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-07T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-07T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,,2024-03-07T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
,,2024-03-07T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
,,2024-03-07T14:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-03-07T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
,,2024-03-07T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
,,2024-03-07T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
,,2024-03-07T14:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
,,2024-03-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.26
,,2024-03-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
,,2024-03-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
,,2024-03-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
,,2024-03-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
,,2024-03-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.32
,,2024-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.73
,,2024-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
,,2024-03-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
,,2024-03-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
,,2024-03-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
,,2024-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
,,2024-03-07T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
,,2024-03-07T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
,,2024-03-07T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
,,2024-03-07T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
,,2024-03-07T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.25
,,2024-03-07T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
,,2024-03-07T14:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
,,2024-03-07T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
,,2024-03-07T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
,,2024-03-07T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
,,2024-03-07T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-03-07T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-03-07T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-03-07T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,,2024-03-07T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
,,2024-03-07T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
,,2024-03-07T14:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
,,2024-03-07T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
,,2024-03-07T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
,,2024-03-07T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
,,2024-03-07T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-03-07T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
,,2024-03-07T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
,,2024-03-07T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
,,2024-03-07T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.31
,,2024-03-07T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.03
,,2024-03-07T14:10:00.000+00:00,feeder,2,N Current (RMS),A,5.1
,,2024-03-07T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
,,2024-03-07T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
,,2024-03-07T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
,,2024-03-07T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
,,2024-03-07T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-07T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-07T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
,,2024-03-07T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
,,2024-03-07T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
,,2024-03-07T14:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-03-07T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
,,2024-03-07T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
,,2024-03-07T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,,2024-03-07T14:10:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.56
,,2024-03-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.11
,,2024-03-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
,,2024-03-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
,,2024-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
,,2024-03-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
,,2024-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
,,2024-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.89
,,2024-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
,,2024-03-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
,,2024-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
,,2024-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
,,2024-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
,,2024-03-07T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
,,2024-03-07T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
,,2024-03-07T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
,,2024-03-07T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
,,2024-03-07T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.48
,,2024-03-07T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
,,2024-03-07T14:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
,,2024-03-07T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
,,2024-03-07T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
,,2024-03-07T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
,,2024-03-07T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-07T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-03-07T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-03-07T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
,,2024-03-07T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
,,2024-03-07T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
,,2024-03-07T14:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-03-07T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
,,2024-03-07T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
,,2024-03-07T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
,,2024-03-07T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
,,2024-03-07T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
,,2024-03-07T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
,,2024-03-07T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
,,2024-03-07T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
,,2024-03-07T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
,,2024-03-07T14:00:00.000+00:00,feeder,2,N Current (RMS),A,4.3
,,2024-03-07T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
,,2024-03-07T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
,,2024-03-07T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
,,2024-03-07T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
,,2024-03-07T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-07T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-07T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
,,2024-03-07T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
,,2024-03-07T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
,,2024-03-07T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-03-07T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-03-07T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
,,2024-03-07T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
,,2024-03-07T14:00:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-03-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
,,2024-03-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
,,2024-03-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
,,2024-03-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
,,2024-03-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
,,2024-03-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
,,2024-03-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
,,2024-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.88
,,2024-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
,,2024-03-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
,,2024-03-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
,,2024-03-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
,,2024-03-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
,,2024-03-07T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
,,2024-03-07T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
,,2024-03-07T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-03-07T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
,,2024-03-07T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.5
,,2024-03-07T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
,,2024-03-07T13:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
,,2024-03-07T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
,,2024-03-07T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
,,2024-03-07T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
,,2024-03-07T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-03-07T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-07T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-07T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
,,2024-03-07T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
,,2024-03-07T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
,,2024-03-07T13:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
,,2024-03-07T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
,,2024-03-07T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
,,2024-03-07T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
,,2024-03-07T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
,,2024-03-07T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
,,2024-03-07T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
,,2024-03-07T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.46
,,2024-03-07T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
,,2024-03-07T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
,,2024-03-07T13:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
,,2024-03-07T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
,,2024-03-07T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
,,2024-03-07T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
,,2024-03-07T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
,,2024-03-07T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-03-07T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-07T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
,,2024-03-07T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
,,2024-03-07T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
,,2024-03-07T13:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
,,2024-03-07T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
,,2024-03-07T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-07T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
,,2024-03-07T13:50:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
,,2024-03-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
,,2024-03-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
,,2024-03-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
,,2024-03-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
,,2024-03-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
,,2024-03-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
,,2024-03-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
,,2024-03-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
,,2024-03-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
,,2024-03-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
,,2024-03-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
,,2024-03-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
,,2024-03-07T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
,,2024-03-07T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
,,2024-03-07T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-03-07T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
,,2024-03-07T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
,,2024-03-07T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
,,2024-03-07T13:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
,,2024-03-07T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
,,2024-03-07T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
,,2024-03-07T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
,,2024-03-07T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-03-07T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-07T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-03-07T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
,,2024-03-07T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
,,2024-03-07T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
,,2024-03-07T13:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,,2024-03-07T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
,,2024-03-07T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
,,2024-03-07T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
,,2024-03-07T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-03-07T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
,,2024-03-07T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
,,2024-03-07T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.75
,,2024-03-07T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
,,2024-03-07T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
,,2024-03-07T13:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
,,2024-03-07T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
,,2024-03-07T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
,,2024-03-07T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
,,2024-03-07T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-03-07T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-03-07T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-07T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
,,2024-03-07T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
,,2024-03-07T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
,,2024-03-07T13:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
,,2024-03-07T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-03-07T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
,,2024-03-07T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
,,2024-03-07T13:40:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
,,2024-03-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
,,2024-03-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
,,2024-03-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
,,2024-03-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
,,2024-03-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
,,2024-03-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
,,2024-03-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.94
,,2024-03-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
,,2024-03-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
,,2024-03-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
,,2024-03-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
,,2024-03-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
,,2024-03-07T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
,,2024-03-07T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
,,2024-03-07T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
,,2024-03-07T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
,,2024-03-07T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.97
,,2024-03-07T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
,,2024-03-07T13:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-03-07T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
,,2024-03-07T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
,,2024-03-07T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
,,2024-03-07T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-07T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-03-07T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-03-07T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
,,2024-03-07T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
,,2024-03-07T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
,,2024-03-07T13:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
,,2024-03-07T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
,,2024-03-07T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
,,2024-03-07T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
,,2024-03-07T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-03-07T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
,,2024-03-07T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
,,2024-03-07T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.47
,,2024-03-07T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
,,2024-03-07T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
,,2024-03-07T13:30:00.000+00:00,feeder,2,N Current (RMS),A,4.8
,,2024-03-07T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
,,2024-03-07T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
,,2024-03-07T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
,,2024-03-07T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-03-07T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-07T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-07T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
,,2024-03-07T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
,,2024-03-07T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
,,2024-03-07T13:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
,,2024-03-07T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
,,2024-03-07T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
,,2024-03-07T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
,,2024-03-07T13:30:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
,,2024-03-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
,,2024-03-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
,,2024-03-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
,,2024-03-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
,,2024-03-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-03-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
,,2024-03-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
,,2024-03-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
,,2024-03-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
,,2024-03-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
,,2024-03-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
,,2024-03-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
,,2024-03-07T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
,,2024-03-07T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
,,2024-03-07T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-03-07T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
,,2024-03-07T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
,,2024-03-07T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
,,2024-03-07T13:20:00.000+00:00,feeder,4,N Current (RMS),A,26.7
,,2024-03-07T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
,,2024-03-07T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
,,2024-03-07T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
,,2024-03-07T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-03-07T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-03-07T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-03-07T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
,,2024-03-07T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
,,2024-03-07T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
,,2024-03-07T13:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-03-07T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
,,2024-03-07T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-03-07T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
,,2024-03-07T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
,,2024-03-07T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
,,2024-03-07T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
,,2024-03-07T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
,,2024-03-07T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
,,2024-03-07T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.04
,,2024-03-07T13:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-03-07T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
,,2024-03-07T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
,,2024-03-07T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
,,2024-03-07T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
,,2024-03-07T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-07T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-07T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
,,2024-03-07T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
,,2024-03-07T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
,,2024-03-07T13:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
,,2024-03-07T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
,,2024-03-07T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
,,2024-03-07T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
,,2024-03-07T13:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
