Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
,,2024-03-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
,,2024-03-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
,,2024-03-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
,,2024-03-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
,,2024-03-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
,,2024-03-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
,,2024-03-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
,,2024-03-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
,,2024-03-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
,,2024-03-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
,,2024-03-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
,,2024-03-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
,,2024-03-07T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
,,2024-03-07T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
,,2024-03-07T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
,,2024-03-07T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.38
,,2024-03-07T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
,,2024-03-07T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
,,2024-03-07T13:10:00.000+00:00,feeder,4,N Current (RMS),A,35.3
,,2024-03-07T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
,,2024-03-07T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
,,2024-03-07T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
,,2024-03-07T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-07T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-03-07T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-03-07T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
,,2024-03-07T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
,,2024-03-07T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
,,2024-03-07T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,,2024-03-07T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
,,2024-03-07T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
,,2024-03-07T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-03-07T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
,,2024-03-07T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
,,2024-03-07T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
,,2024-03-07T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
,,2024-03-07T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.73
,,2024-03-07T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
,,2024-03-07T13:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
,,2024-03-07T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
,,2024-03-07T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
,,2024-03-07T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
,,2024-03-07T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-03-07T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-03-07T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-07T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
,,2024-03-07T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
,,2024-03-07T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
,,2024-03-07T13:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
,,2024-03-07T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
,,2024-03-07T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
,,2024-03-07T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
,,2024-03-07T13:10:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
,,2024-03-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
,,2024-03-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
,,2024-03-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
,,2024-03-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
,,2024-03-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
,,2024-03-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.03
,,2024-03-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.3
,,2024-03-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.61
,,2024-03-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
,,2024-03-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
,,2024-03-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
,,2024-03-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
,,2024-03-07T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-03-07T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
,,2024-03-07T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
,,2024-03-07T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
,,2024-03-07T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
,,2024-03-07T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
,,2024-03-07T13:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
,,2024-03-07T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
,,2024-03-07T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
,,2024-03-07T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
,,2024-03-07T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-03-07T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
,,2024-03-07T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-03-07T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
,,2024-03-07T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
,,2024-03-07T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
,,2024-03-07T13:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-03-07T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
,,2024-03-07T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
,,2024-03-07T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
,,2024-03-07T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-03-07T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
,,2024-03-07T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
,,2024-03-07T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
,,2024-03-07T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.19
,,2024-03-07T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.01
,,2024-03-07T13:00:00.000+00:00,feeder,2,N Current (RMS),A,3.9
,,2024-03-07T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
,,2024-03-07T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
,,2024-03-07T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.2
,,2024-03-07T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
,,2024-03-07T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-03-07T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
,,2024-03-07T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
,,2024-03-07T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
,,2024-03-07T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
,,2024-03-07T13:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-03-07T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
,,2024-03-07T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
,,2024-03-07T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,,2024-03-07T13:00:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
,,2024-03-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
,,2024-03-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
,,2024-03-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
,,2024-03-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
,,2024-03-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
,,2024-03-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.95
,,2024-03-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.28
,,2024-03-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.31
,,2024-03-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
,,2024-03-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
,,2024-03-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
,,2024-03-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
,,2024-03-07T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
,,2024-03-07T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
,,2024-03-07T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
,,2024-03-07T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.77
,,2024-03-07T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
,,2024-03-07T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.42
,,2024-03-07T12:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,,2024-03-07T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
,,2024-03-07T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
,,2024-03-07T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
,,2024-03-07T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-03-07T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
,,2024-03-07T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-03-07T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
,,2024-03-07T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
,,2024-03-07T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
,,2024-03-07T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-03-07T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,,2024-03-07T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
,,2024-03-07T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
,,2024-03-07T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-03-07T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
,,2024-03-07T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
,,2024-03-07T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
,,2024-03-07T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.75
,,2024-03-07T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.91
,,2024-03-07T12:50:00.000+00:00,feeder,2,N Current (RMS),A,4.1
,,2024-03-07T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
,,2024-03-07T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
,,2024-03-07T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
,,2024-03-07T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-03-07T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-03-07T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-03-07T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
,,2024-03-07T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
,,2024-03-07T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
,,2024-03-07T12:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-03-07T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
,,2024-03-07T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
,,2024-03-07T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
,,2024-03-07T12:50:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
,,2024-03-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
,,2024-03-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
,,2024-03-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
,,2024-03-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
,,2024-03-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
,,2024-03-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.61
,,2024-03-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.5
,,2024-03-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.08
,,2024-03-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
,,2024-03-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
,,2024-03-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
,,2024-03-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
,,2024-03-07T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
,,2024-03-07T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
,,2024-03-07T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-03-07T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
,,2024-03-07T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
,,2024-03-07T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.27
,,2024-03-07T12:40:00.000+00:00,feeder,4,N Current (RMS),A,29.1
,,2024-03-07T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
,,2024-03-07T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
,,2024-03-07T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
,,2024-03-07T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-03-07T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-03-07T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-03-07T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
,,2024-03-07T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
,,2024-03-07T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
,,2024-03-07T12:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,,2024-03-07T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
,,2024-03-07T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
,,2024-03-07T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
,,2024-03-07T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
,,2024-03-07T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
,,2024-03-07T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
,,2024-03-07T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
,,2024-03-07T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.05
,,2024-03-07T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.53
,,2024-03-07T12:40:00.000+00:00,feeder,2,N Current (RMS),A,4.1
,,2024-03-07T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
,,2024-03-07T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.7
,,2024-03-07T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.9
,,2024-03-07T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-03-07T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-03-07T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-07T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
,,2024-03-07T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
,,2024-03-07T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
,,2024-03-07T12:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-03-07T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
,,2024-03-07T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
,,2024-03-07T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
,,2024-03-07T12:40:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
,,2024-03-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
,,2024-03-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
,,2024-03-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
,,2024-03-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
,,2024-03-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
,,2024-03-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.09
,,2024-03-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
,,2024-03-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.74
,,2024-03-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
,,2024-03-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
,,2024-03-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
,,2024-03-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
,,2024-03-07T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
,,2024-03-07T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
,,2024-03-07T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-03-07T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
,,2024-03-07T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
,,2024-03-07T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
,,2024-03-07T12:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
,,2024-03-07T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
,,2024-03-07T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
,,2024-03-07T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
,,2024-03-07T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-03-07T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-03-07T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-03-07T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
,,2024-03-07T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
,,2024-03-07T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
,,2024-03-07T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-03-07T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
,,2024-03-07T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
,,2024-03-07T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
,,2024-03-07T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
,,2024-03-07T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-03-07T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
,,2024-03-07T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.55
,,2024-03-07T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.31
,,2024-03-07T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.98
,,2024-03-07T12:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
,,2024-03-07T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
,,2024-03-07T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
,,2024-03-07T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.3
,,2024-03-07T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
,,2024-03-07T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-03-07T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-07T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
,,2024-03-07T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
,,2024-03-07T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
,,2024-03-07T12:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-03-07T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,,2024-03-07T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
,,2024-03-07T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
,,2024-03-07T12:30:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
,,2024-03-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
,,2024-03-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
,,2024-03-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
,,2024-03-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
,,2024-03-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
,,2024-03-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
,,2024-03-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.53
,,2024-03-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.11
,,2024-03-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
,,2024-03-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
,,2024-03-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
,,2024-03-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
,,2024-03-07T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
,,2024-03-07T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.3
,,2024-03-07T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
,,2024-03-07T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.82
,,2024-03-07T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
,,2024-03-07T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
,,2024-03-07T12:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
,,2024-03-07T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
,,2024-03-07T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
,,2024-03-07T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
,,2024-03-07T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-03-07T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-07T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-03-07T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
,,2024-03-07T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
,,2024-03-07T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
,,2024-03-07T12:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
,,2024-03-07T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
,,2024-03-07T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
,,2024-03-07T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,,2024-03-07T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
,,2024-03-07T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
,,2024-03-07T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
,,2024-03-07T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.58
,,2024-03-07T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.8
,,2024-03-07T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.85
,,2024-03-07T12:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
,,2024-03-07T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
,,2024-03-07T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
,,2024-03-07T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.3
,,2024-03-07T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
,,2024-03-07T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-03-07T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-07T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
,,2024-03-07T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
,,2024-03-07T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
,,2024-03-07T12:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-03-07T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
,,2024-03-07T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
,,2024-03-07T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
,,2024-03-07T12:20:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
,,2024-03-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
,,2024-03-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
,,2024-03-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
,,2024-03-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
,,2024-03-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
,,2024-03-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.14
,,2024-03-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.11
,,2024-03-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.85
,,2024-03-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
,,2024-03-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
,,2024-03-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
,,2024-03-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
,,2024-03-07T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
,,2024-03-07T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
,,2024-03-07T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
,,2024-03-07T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.99
,,2024-03-07T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.09
,,2024-03-07T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
,,2024-03-07T12:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
,,2024-03-07T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
,,2024-03-07T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
,,2024-03-07T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
,,2024-03-07T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-03-07T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-03-07T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-03-07T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
,,2024-03-07T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
,,2024-03-07T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
,,2024-03-07T12:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
,,2024-03-07T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
,,2024-03-07T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
,,2024-03-07T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
,,2024-03-07T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
,,2024-03-07T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-03-07T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
,,2024-03-07T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
,,2024-03-07T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.05
,,2024-03-07T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.78
,,2024-03-07T12:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
,,2024-03-07T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
,,2024-03-07T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.7
,,2024-03-07T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
,,2024-03-07T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
,,2024-03-07T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-07T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-07T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
,,2024-03-07T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
,,2024-03-07T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
,,2024-03-07T12:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
,,2024-03-07T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
,,2024-03-07T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
,,2024-03-07T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
,,2024-03-07T12:10:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
,,2024-03-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.77
,,2024-03-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
,,2024-03-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
,,2024-03-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
,,2024-03-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
,,2024-03-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.26
,,2024-03-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.92
,,2024-03-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.17
,,2024-03-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
,,2024-03-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
,,2024-03-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
,,2024-03-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
,,2024-03-07T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-03-07T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
,,2024-03-07T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
,,2024-03-07T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.07
,,2024-03-07T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
,,2024-03-07T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
,,2024-03-07T12:00:00.000+00:00,feeder,4,N Current (RMS),A,44.0
,,2024-03-07T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
,,2024-03-07T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
,,2024-03-07T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
,,2024-03-07T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-03-07T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-03-07T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-03-07T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
,,2024-03-07T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
,,2024-03-07T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
,,2024-03-07T12:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
,,2024-03-07T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
,,2024-03-07T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
,,2024-03-07T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
,,2024-03-07T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
,,2024-03-07T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
,,2024-03-07T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
,,2024-03-07T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
,,2024-03-07T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.7
,,2024-03-07T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.45
,,2024-03-07T12:00:00.000+00:00,feeder,2,N Current (RMS),A,4.9
,,2024-03-07T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
,,2024-03-07T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.2
,,2024-03-07T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
,,2024-03-07T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-03-07T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-03-07T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-03-07T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
,,2024-03-07T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
,,2024-03-07T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
,,2024-03-07T12:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-03-07T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
,,2024-03-07T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
,,2024-03-07T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
,,2024-03-07T12:00:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
,,2024-03-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.83
,,2024-03-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
,,2024-03-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
,,2024-03-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
,,2024-03-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
,,2024-03-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.01
,,2024-03-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.88
,,2024-03-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.39
,,2024-03-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
,,2024-03-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
,,2024-03-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
,,2024-03-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
,,2024-03-07T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
,,2024-03-07T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
,,2024-03-07T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-03-07T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.23
,,2024-03-07T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
,,2024-03-07T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
,,2024-03-07T11:50:00.000+00:00,feeder,4,N Current (RMS),A,49.0
,,2024-03-07T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
,,2024-03-07T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
,,2024-03-07T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
,,2024-03-07T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-07T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-03-07T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-03-07T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
,,2024-03-07T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
,,2024-03-07T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
,,2024-03-07T11:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-03-07T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
,,2024-03-07T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,,2024-03-07T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
,,2024-03-07T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
,,2024-03-07T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
,,2024-03-07T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
,,2024-03-07T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
,,2024-03-07T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.66
,,2024-03-07T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.4
,,2024-03-07T11:50:00.000+00:00,feeder,2,N Current (RMS),A,4.2
,,2024-03-07T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
,,2024-03-07T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
,,2024-03-07T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
,,2024-03-07T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-03-07T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-07T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-03-07T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
,,2024-03-07T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
,,2024-03-07T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
,,2024-03-07T11:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-03-07T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,,2024-03-07T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
,,2024-03-07T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
,,2024-03-07T11:50:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
,,2024-03-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.78
,,2024-03-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
,,2024-03-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
,,2024-03-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
,,2024-03-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
,,2024-03-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.87
,,2024-03-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
,,2024-03-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
,,2024-03-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
,,2024-03-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
,,2024-03-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
,,2024-03-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
,,2024-03-07T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-03-07T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.33
,,2024-03-07T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
,,2024-03-07T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.91
,,2024-03-07T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
,,2024-03-07T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
,,2024-03-07T11:40:00.000+00:00,feeder,4,N Current (RMS),A,56.3
,,2024-03-07T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
,,2024-03-07T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
,,2024-03-07T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
,,2024-03-07T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-03-07T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-03-07T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-03-07T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
,,2024-03-07T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
,,2024-03-07T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
,,2024-03-07T11:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
,,2024-03-07T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
,,2024-03-07T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
,,2024-03-07T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
,,2024-03-07T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
,,2024-03-07T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
,,2024-03-07T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
,,2024-03-07T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
,,2024-03-07T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.89
,,2024-03-07T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.83
,,2024-03-07T11:40:00.000+00:00,feeder,2,N Current (RMS),A,4.8
,,2024-03-07T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
,,2024-03-07T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
,,2024-03-07T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
,,2024-03-07T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-03-07T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-03-07T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-07T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
,,2024-03-07T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
,,2024-03-07T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
,,2024-03-07T11:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-03-07T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
,,2024-03-07T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
,,2024-03-07T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
,,2024-03-07T11:40:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
,,2024-03-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.58
,,2024-03-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
,,2024-03-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
,,2024-03-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
,,2024-03-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
,,2024-03-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.88
,,2024-03-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.97
,,2024-03-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
,,2024-03-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
,,2024-03-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
,,2024-03-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
,,2024-03-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
,,2024-03-07T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
,,2024-03-07T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
,,2024-03-07T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
,,2024-03-07T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.15
,,2024-03-07T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
,,2024-03-07T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
,,2024-03-07T11:30:00.000+00:00,feeder,4,N Current (RMS),A,39.0
,,2024-03-07T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
,,2024-03-07T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
,,2024-03-07T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
,,2024-03-07T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-03-07T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-03-07T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-03-07T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
,,2024-03-07T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
,,2024-03-07T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
,,2024-03-07T11:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
,,2024-03-07T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
,,2024-03-07T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
,,2024-03-07T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
,,2024-03-07T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
,,2024-03-07T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
,,2024-03-07T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
,,2024-03-07T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
,,2024-03-07T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.2
,,2024-03-07T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.15
,,2024-03-07T11:30:00.000+00:00,feeder,2,N Current (RMS),A,4.3
,,2024-03-07T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
,,2024-03-07T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
,,2024-03-07T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
,,2024-03-07T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-03-07T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-07T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-07T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
,,2024-03-07T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
,,2024-03-07T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
,,2024-03-07T11:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-03-07T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
,,2024-03-07T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
,,2024-03-07T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
,,2024-03-07T11:30:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
,,2024-03-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.56
,,2024-03-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
,,2024-03-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
,,2024-03-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
,,2024-03-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
,,2024-03-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.48
,,2024-03-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.12
,,2024-03-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.15
,,2024-03-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
,,2024-03-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
,,2024-03-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
,,2024-03-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
,,2024-03-07T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
,,2024-03-07T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
,,2024-03-07T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
,,2024-03-07T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.33
,,2024-03-07T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
,,2024-03-07T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
,,2024-03-07T11:20:00.000+00:00,feeder,4,N Current (RMS),A,32.1
,,2024-03-07T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
,,2024-03-07T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
,,2024-03-07T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
,,2024-03-07T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-03-07T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
,,2024-03-07T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-03-07T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
,,2024-03-07T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
,,2024-03-07T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
,,2024-03-07T11:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
,,2024-03-07T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
,,2024-03-07T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
,,2024-03-07T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
,,2024-03-07T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-03-07T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
,,2024-03-07T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
,,2024-03-07T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
,,2024-03-07T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.18
,,2024-03-07T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.66
,,2024-03-07T11:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
,,2024-03-07T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
,,2024-03-07T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
,,2024-03-07T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
,,2024-03-07T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-03-07T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-03-07T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-07T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
,,2024-03-07T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
,,2024-03-07T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
,,2024-03-07T11:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
,,2024-03-07T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,,2024-03-07T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
,,2024-03-07T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
,,2024-03-07T11:20:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
,,2024-03-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.84
,,2024-03-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
,,2024-03-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
,,2024-03-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
,,2024-03-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
,,2024-03-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.66
,,2024-03-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.5
,,2024-03-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.57
,,2024-03-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
,,2024-03-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
,,2024-03-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
,,2024-03-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
,,2024-03-07T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
,,2024-03-07T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
,,2024-03-07T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-03-07T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
,,2024-03-07T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
,,2024-03-07T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
,,2024-03-07T11:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,,2024-03-07T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
,,2024-03-07T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
,,2024-03-07T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
,,2024-03-07T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-03-07T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-03-07T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-03-07T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
,,2024-03-07T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
,,2024-03-07T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
,,2024-03-07T11:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
,,2024-03-07T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
,,2024-03-07T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-03-07T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-03-07T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-03-07T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
,,2024-03-07T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
,,2024-03-07T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.27
,,2024-03-07T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
,,2024-03-07T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.07
,,2024-03-07T11:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
,,2024-03-07T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
