Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-07T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
,,2024-03-07T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
,,2024-03-07T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-03-07T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-03-07T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-07T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
,,2024-03-07T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
,,2024-03-07T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
,,2024-03-07T11:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-03-07T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
,,2024-03-07T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
,,2024-03-07T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
,,2024-03-07T11:10:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
,,2024-03-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
,,2024-03-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
,,2024-03-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
,,2024-03-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
,,2024-03-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
,,2024-03-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
,,2024-03-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
,,2024-03-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.81
,,2024-03-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
,,2024-03-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
,,2024-03-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
,,2024-03-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
,,2024-03-07T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
,,2024-03-07T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
,,2024-03-07T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
,,2024-03-07T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.99
,,2024-03-07T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
,,2024-03-07T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
,,2024-03-07T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
,,2024-03-07T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
,,2024-03-07T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
,,2024-03-07T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
,,2024-03-07T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-03-07T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
,,2024-03-07T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-03-07T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
,,2024-03-07T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
,,2024-03-07T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
,,2024-03-07T11:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
,,2024-03-07T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
,,2024-03-07T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
,,2024-03-07T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
,,2024-03-07T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
,,2024-03-07T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
,,2024-03-07T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-03-07T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
,,2024-03-07T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.01
,,2024-03-07T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.51
,,2024-03-07T11:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
,,2024-03-07T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
,,2024-03-07T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
,,2024-03-07T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.7
,,2024-03-07T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-03-07T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-07T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-07T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,,2024-03-07T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
,,2024-03-07T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
,,2024-03-07T11:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
,,2024-03-07T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
,,2024-03-07T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
,,2024-03-07T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
,,2024-03-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
,,2024-03-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.81
,,2024-03-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
,,2024-03-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
,,2024-03-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
,,2024-03-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
,,2024-03-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.32
,,2024-03-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.42
,,2024-03-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.87
,,2024-03-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
,,2024-03-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
,,2024-03-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
,,2024-03-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
,,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
,,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
,,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
,,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
,,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.04
,,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
,,2024-03-09T23:50:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
,,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
,,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
,,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
,,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
,,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
,,2024-03-09T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
,,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
,,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
,,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
,,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
,,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
,,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
,,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.36
,,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
,,2024-03-09T23:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
,,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
,,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
,,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
,,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
,,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
,,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
,,2024-03-09T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
,,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
,,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
,,2024-03-09T23:50:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
,,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
,,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
,,2024-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
,,2024-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
,,2024-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
,,2024-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
,,2024-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
,,2024-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
,,2024-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
,,2024-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
,,2024-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
,,2024-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
,,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
,,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
,,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
,,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
,,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
,,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
,,2024-03-09T23:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
,,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
,,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
,,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
,,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
,,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
,,2024-03-09T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
,,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
,,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
,,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
,,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
,,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
,,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
,,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
,,2024-03-09T23:40:00.000+00:00,feeder,2,N Current (RMS),A,3.2
,,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
,,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
,,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
,,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
,,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
,,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
,,2024-03-09T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
,,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
,,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
,,2024-03-09T23:40:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
,,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
,,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
,,2024-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
,,2024-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
,,2024-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
,,2024-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
,,2024-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.47
,,2024-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
,,2024-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
,,2024-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
,,2024-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
,,2024-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
,,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
,,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
,,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
,,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
,,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
,,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
,,2024-03-09T23:30:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
,,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
,,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
,,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
,,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
,,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
,,2024-03-09T23:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
,,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
,,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
,,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
,,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
,,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
,,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
,,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
,,2024-03-09T23:30:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
,,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
,,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
,,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
,,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
,,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
,,2024-03-09T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
,,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
,,2024-03-09T23:30:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
,,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
,,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
,,2024-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
,,2024-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
,,2024-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
,,2024-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
,,2024-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
,,2024-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
,,2024-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
,,2024-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
,,2024-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
,,2024-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
,,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
,,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
,,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
,,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
,,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.02
,,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
,,2024-03-09T23:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
,,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
,,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
,,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
,,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
,,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
,,2024-03-09T23:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
,,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
,,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
,,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
,,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
,,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
,,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
,,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
,,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
,,2024-03-09T23:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
,,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
,,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
,,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
,,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
,,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
,,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
,,2024-03-09T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
,,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
,,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
,,2024-03-09T23:20:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
,,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
,,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
,,2024-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
,,2024-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
,,2024-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
,,2024-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
,,2024-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
,,2024-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
,,2024-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
,,2024-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
,,2024-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
,,2024-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
,,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
,,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
,,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
,,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
,,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
,,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
,,2024-03-09T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
,,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
,,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
,,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
,,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
,,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
,,2024-03-09T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
,,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
,,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
,,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
,,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
,,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
,,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
,,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
,,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.41
,,2024-03-09T23:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
,,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
,,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
,,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
,,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
,,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
,,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
,,2024-03-09T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
,,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
,,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
,,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
,,2024-03-09T23:10:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
,,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
,,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
,,2024-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
,,2024-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
,,2024-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
,,2024-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
,,2024-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
,,2024-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
,,2024-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
,,2024-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
,,2024-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
,,2024-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
,,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
,,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
,,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
,,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
,,2024-03-09T23:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
,,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
,,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
,,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
,,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
,,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
,,2024-03-09T23:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
,,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
,,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
,,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
,,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
,,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
,,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
,,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
,,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.75
,,2024-03-09T23:00:00.000+00:00,feeder,2,N Current (RMS),A,3.1
,,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
,,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
,,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
,,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
,,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
,,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
,,2024-03-09T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
,,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
,,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
,,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
,,2024-03-09T23:00:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
,,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
,,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
,,2024-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
,,2024-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
,,2024-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
,,2024-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
,,2024-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
,,2024-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
,,2024-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
,,2024-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
,,2024-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
,,2024-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
,,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
,,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
,,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
,,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
,,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
,,2024-03-09T22:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
,,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
,,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
,,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
,,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
,,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
,,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
,,2024-03-09T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
,,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
,,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
,,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
,,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
,,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
,,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.09
,,2024-03-09T22:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
,,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
,,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
,,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
,,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
,,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
,,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
,,2024-03-09T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
,,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
,,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
,,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
,,2024-03-09T22:50:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
,,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
,,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
,,2024-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
,,2024-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
,,2024-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
,,2024-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
,,2024-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
,,2024-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.44
,,2024-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
,,2024-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
,,2024-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
,,2024-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
,,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
,,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
,,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
,,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
,,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
,,2024-03-09T22:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
,,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
,,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
,,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
,,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
,,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
,,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,,2024-03-09T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
,,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
,,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
,,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
,,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
,,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
,,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
,,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
,,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.95
,,2024-03-09T22:40:00.000+00:00,feeder,2,N Current (RMS),A,3.2
,,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
,,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
,,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
,,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
,,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
,,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
,,2024-03-09T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
,,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
,,2024-03-09T22:40:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
,,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
,,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
,,2024-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
,,2024-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
,,2024-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
,,2024-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
,,2024-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
,,2024-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.29
,,2024-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
,,2024-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
,,2024-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
,,2024-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
,,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
,,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
,,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
,,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.23
,,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
,,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
,,2024-03-09T22:30:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
,,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
,,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
,,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
,,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
,,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
,,2024-03-09T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
,,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
,,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
,,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
,,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
,,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
,,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.57
,,2024-03-09T22:30:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
,,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
,,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
,,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
,,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
,,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
,,2024-03-09T22:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
,,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
,,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
,,2024-03-09T22:30:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
,,2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
,,2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
,,2024-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
,,2024-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
,,2024-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
,,2024-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.6
,,2024-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
,,2024-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
,,2024-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
,,2024-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
,,2024-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
,,2024-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
,,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
,,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
,,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
,,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
,,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
,,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
,,2024-03-09T22:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
,,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
,,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
,,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
,,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
,,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
,,2024-03-09T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
,,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
,,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
,,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
,,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
,,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
,,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
,,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
,,2024-03-09T22:20:00.000+00:00,feeder,2,N Current (RMS),A,3.9
,,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
,,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
,,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
,,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
,,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
,,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
,,2024-03-09T22:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
,,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
,,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
,,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
,,2024-03-09T22:20:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
,,2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
,,2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
,,2024-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
,,2024-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
,,2024-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
,,2024-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.42
,,2024-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
,,2024-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.4
,,2024-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
,,2024-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
,,2024-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
,,2024-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
,,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
,,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
,,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.13
,,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
,,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
,,2024-03-09T22:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
,,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
,,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
,,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
,,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
,,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
,,2024-03-09T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
,,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
,,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
,,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
,,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
,,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
,,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
,,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.57
,,2024-03-09T22:10:00.000+00:00,feeder,2,N Current (RMS),A,4.1
,,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
,,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
,,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.3
,,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
,,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
,,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
,,2024-03-09T22:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
,,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
,,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
,,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
,,2024-03-09T22:10:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
,,2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
,,2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
,,2024-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
,,2024-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
,,2024-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
,,2024-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.98
,,2024-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.49
,,2024-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.4
,,2024-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
,,2024-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
,,2024-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
,,2024-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
,,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
,,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
,,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
,,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.54
,,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
,,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
,,2024-03-09T22:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
,,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
,,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
,,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
,,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
,,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
