Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
,,2024-03-09T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
,,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
,,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
,,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
,,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
,,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.57
,,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.62
,,2024-03-09T22:00:00.000+00:00,feeder,2,N Current (RMS),A,4.1
,,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
,,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
,,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
,,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
,,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
,,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
,,2024-03-09T22:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
,,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
,,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
,,2024-03-09T22:00:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
,,2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
,,2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
,,2024-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
,,2024-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
,,2024-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
,,2024-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.73
,,2024-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.01
,,2024-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.15
,,2024-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
,,2024-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
,,2024-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
,,2024-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
,,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
,,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
,,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
,,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
,,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
,,2024-03-09T21:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
,,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
,,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
,,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
,,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
,,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
,,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
,,2024-03-09T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
,,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
,,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
,,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
,,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
,,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
,,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
,,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.36
,,2024-03-09T21:50:00.000+00:00,feeder,2,N Current (RMS),A,4.2
,,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
,,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
,,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.6
,,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
,,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
,,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
,,2024-03-09T21:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
,,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
,,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
,,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
,,2024-03-09T21:50:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
,,2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
,,2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
,,2024-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
,,2024-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
,,2024-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
,,2024-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
,,2024-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
,,2024-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.47
,,2024-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
,,2024-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
,,2024-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
,,2024-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
,,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
,,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
,,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
,,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
,,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.41
,,2024-03-09T21:40:00.000+00:00,feeder,4,N Current (RMS),A,28.7
,,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
,,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
,,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
,,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
,,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
,,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
,,2024-03-09T21:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
,,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
,,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
,,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
,,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
,,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
,,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
,,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
,,2024-03-09T21:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
,,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
,,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
,,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
,,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
,,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
,,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
,,2024-03-09T21:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
,,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
,,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
,,2024-03-09T21:40:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
,,2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
,,2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
,,2024-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
,,2024-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
,,2024-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
,,2024-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.07
,,2024-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
,,2024-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
,,2024-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
,,2024-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
,,2024-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
,,2024-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
,,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
,,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
,,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
,,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
,,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
,,2024-03-09T21:30:00.000+00:00,feeder,4,N Current (RMS),A,30.4
,,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
,,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
,,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
,,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
,,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
,,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
,,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
,,2024-03-09T21:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
,,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
,,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
,,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
,,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
,,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
,,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
,,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
,,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
,,2024-03-09T21:30:00.000+00:00,feeder,2,N Current (RMS),A,4.0
,,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
,,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
,,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
,,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
,,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
,,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
,,2024-03-09T21:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
,,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
,,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
,,2024-03-09T21:30:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
,,2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
,,2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
,,2024-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
,,2024-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
,,2024-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
,,2024-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.35
,,2024-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.39
,,2024-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.14
,,2024-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
,,2024-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
,,2024-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
,,2024-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
,,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
,,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
,,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
,,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.18
,,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
,,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.22
,,2024-03-09T21:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
,,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
,,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
,,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
,,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
,,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
,,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
,,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
,,2024-03-09T21:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
,,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
,,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
,,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
,,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
,,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
,,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
,,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
,,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
,,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
,,2024-03-09T21:20:00.000+00:00,feeder,2,N Current (RMS),A,4.0
,,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
,,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
,,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
,,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
,,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
,,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
,,2024-03-09T21:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
,,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
,,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
,,2024-03-09T21:20:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
,,2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
,,2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
,,2024-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
,,2024-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
,,2024-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
,,2024-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.68
,,2024-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
,,2024-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
,,2024-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
,,2024-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
,,2024-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
,,2024-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
,,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
,,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
,,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
,,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.33
,,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
,,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
,,2024-03-09T21:10:00.000+00:00,feeder,4,N Current (RMS),A,32.4
,,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
,,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
,,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
,,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
,,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
,,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
,,2024-03-09T21:10:00.000+00:00,feeder,3,N Current (RMS),A,24.3
,,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
,,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
,,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
,,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
,,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
,,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
,,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
,,2024-03-09T21:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
,,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
,,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
,,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
,,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
,,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
,,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
,,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
,,2024-03-09T21:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
,,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
,,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
,,2024-03-09T21:10:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
,,2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
,,2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
,,2024-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
,,2024-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
,,2024-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
,,2024-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.56
,,2024-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.16
,,2024-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.72
,,2024-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
,,2024-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
,,2024-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
,,2024-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
,,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
,,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
,,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.56
,,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
,,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.82
,,2024-03-09T21:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
,,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
,,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
,,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
,,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
,,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
,,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
,,2024-03-09T21:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
,,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
,,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
,,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
,,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.33
,,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
,,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
,,2024-03-09T21:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
,,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
,,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
,,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
,,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
,,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
,,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
,,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
,,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
,,2024-03-09T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
,,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
,,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
,,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
,,2024-03-09T21:00:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
,,2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
,,2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
,,2024-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
,,2024-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
,,2024-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
,,2024-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.36
,,2024-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
,,2024-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
,,2024-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
,,2024-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
,,2024-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
,,2024-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
,,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
,,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
,,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
,,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
,,2024-03-09T20:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
,,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
,,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
,,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
,,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
,,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
,,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
,,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
,,2024-03-09T20:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
,,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
,,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
,,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
,,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
,,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
,,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
,,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.25
,,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.83
,,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
,,2024-03-09T20:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
,,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.5
,,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
,,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
,,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
,,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
,,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
,,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
,,2024-03-09T20:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
,,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
,,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
,,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
,,2024-03-09T20:50:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
,,2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
,,2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
,,2024-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
,,2024-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
,,2024-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
,,2024-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.42
,,2024-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.59
,,2024-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.64
,,2024-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
,,2024-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
,,2024-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
,,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
,,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
,,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
,,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.28
,,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
,,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.54
,,2024-03-09T20:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
,,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
,,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
,,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
,,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
,,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
,,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
,,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
,,2024-03-09T20:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
,,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
,,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.92
,,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.95
,,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.52
,,2024-03-09T20:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
,,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.8
,,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
,,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
,,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
,,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
,,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
,,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
,,2024-03-09T20:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
,,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
,,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
,,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
,,2024-03-09T20:40:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
,,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
,,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
,,2024-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
,,2024-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
,,2024-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
,,2024-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.05
,,2024-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.13
,,2024-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.11
,,2024-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
,,2024-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
,,2024-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
,,2024-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
,,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
,,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
,,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
,,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.87
,,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.45
,,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.78
,,2024-03-09T20:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
,,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
,,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
,,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
,,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
,,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
,,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
,,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
,,2024-03-09T20:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
,,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
,,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
,,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
,,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
,,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
,,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
,,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.55
,,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
,,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.93
,,2024-03-09T20:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
,,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.5
,,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
,,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
,,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
,,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
,,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
,,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
,,2024-03-09T20:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
,,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
,,2024-03-09T20:30:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
,,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
,,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
,,2024-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
,,2024-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
,,2024-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
,,2024-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.8
,,2024-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
,,2024-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.09
,,2024-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
,,2024-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
,,2024-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
,,2024-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
,,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
,,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.11
,,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.29
,,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
,,2024-03-09T20:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
,,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
,,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
,,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
,,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
,,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
,,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,,2024-03-09T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
,,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
,,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
,,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
,,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
,,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.65
,,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
,,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.26
,,2024-03-09T20:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
,,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.1
,,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
,,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.7
,,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
,,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
,,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
,,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
,,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
,,2024-03-09T20:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
,,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
,,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
,,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
,,2024-03-09T20:20:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
,,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
,,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
,,2024-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
,,2024-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
,,2024-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
,,2024-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.13
,,2024-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.59
,,2024-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.14
,,2024-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
,,2024-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
,,2024-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
,,2024-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
,,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
,,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
,,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.49
,,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.28
,,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.02
,,2024-03-09T20:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
,,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
,,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
,,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
,,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
,,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
,,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
,,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
,,2024-03-09T20:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
,,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
,,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
,,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
,,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
,,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
,,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
,,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.93
,,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.67
,,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.56
,,2024-03-09T20:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
,,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.8
,,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
,,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
,,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
,,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
,,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
,,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
,,2024-03-09T20:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
,,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
,,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
,,2024-03-09T20:10:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
,,2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
,,2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
,,2024-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
,,2024-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
,,2024-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
,,2024-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.89
,,2024-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.47
,,2024-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.14
,,2024-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
,,2024-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
,,2024-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
,,2024-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
,,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
,,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
,,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.16
,,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.42
,,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.18
,,2024-03-09T20:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
,,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
,,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
,,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
,,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
,,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
,,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
,,2024-03-09T20:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
,,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
,,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
,,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
,,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
,,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
,,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.5
,,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.94
,,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.63
,,2024-03-09T20:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
,,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.4
,,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
,,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
,,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
,,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
,,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
,,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
,,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
,,2024-03-09T20:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
,,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
,,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
,,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
,,2024-03-09T20:00:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
,,2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
,,2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
,,2024-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
,,2024-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
,,2024-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
,,2024-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.95
,,2024-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.1
,,2024-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.25
,,2024-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
,,2024-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
,,2024-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
,,2024-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
,,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
