Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
,,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
,,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.15
,,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.84
,,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.06
,,2024-03-09T19:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
,,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
,,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
,,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
,,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
,,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
,,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
,,2024-03-09T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
,,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
,,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
,,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
,,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
,,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
,,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.74
,,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.43
,,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.94
,,2024-03-09T19:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
,,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
,,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
,,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.6
,,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
,,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
,,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
,,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
,,2024-03-09T19:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
,,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
,,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
,,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
,,2024-03-09T19:50:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
,,2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
,,2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
,,2024-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
,,2024-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
,,2024-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
,,2024-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.71
,,2024-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.96
,,2024-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.02
,,2024-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
,,2024-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
,,2024-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
,,2024-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
,,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
,,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.92
,,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.69
,,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.68
,,2024-03-09T19:40:00.000+00:00,feeder,4,N Current (RMS),A,33.9
,,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
,,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
,,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
,,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
,,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
,,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.05
,,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
,,2024-03-09T19:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
,,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
,,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
,,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
,,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.83
,,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
,,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.39
,,2024-03-09T19:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
,,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.4
,,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
,,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
,,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
,,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
,,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
,,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
,,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
,,2024-03-09T19:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
,,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
,,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
,,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
,,2024-03-09T19:40:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
,,2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
,,2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
,,2024-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
,,2024-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
,,2024-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
,,2024-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.38
,,2024-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.95
,,2024-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.32
,,2024-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
,,2024-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
,,2024-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
,,2024-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
,,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
,,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.5
,,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.05
,,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.32
,,2024-03-09T19:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
,,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
,,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
,,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.9
,,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
,,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
,,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
,,2024-03-09T19:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
,,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
,,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
,,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
,,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
,,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
,,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.04
,,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.69
,,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.44
,,2024-03-09T19:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
,,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.9
,,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
,,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
,,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
,,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
,,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
,,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
,,2024-03-09T19:30:00.000+00:00,feeder,1,N Current (RMS),A,41.7
,,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
,,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
,,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
,,2024-03-09T19:30:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
,,2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
,,2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
,,2024-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
,,2024-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
,,2024-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
,,2024-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.53
,,2024-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.25
,,2024-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.57
,,2024-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
,,2024-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
,,2024-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
,,2024-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
,,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
,,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
,,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.27
,,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.3
,,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.27
,,2024-03-09T19:20:00.000+00:00,feeder,4,N Current (RMS),A,40.4
,,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
,,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
,,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
,,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
,,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
,,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
,,2024-03-09T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
,,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
,,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
,,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
,,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
,,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.99
,,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.83
,,2024-03-09T19:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
,,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.1
,,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
,,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.6
,,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
,,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.65
,,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
,,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
,,2024-03-09T19:20:00.000+00:00,feeder,1,N Current (RMS),A,58.6
,,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
,,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
,,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
,,2024-03-09T19:20:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
,,2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
,,2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
,,2024-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
,,2024-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
,,2024-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
,,2024-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.1
,,2024-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.49
,,2024-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.25
,,2024-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
,,2024-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
,,2024-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
,,2024-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
,,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
,,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.08
,,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.82
,,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.29
,,2024-03-09T19:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
,,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
,,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
,,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
,,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
,,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
,,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
,,2024-03-09T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
,,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
,,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
,,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
,,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
,,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.66
,,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.3
,,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.94
,,2024-03-09T19:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
,,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
,,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
,,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.9
,,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
,,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
,,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
,,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
,,2024-03-09T19:10:00.000+00:00,feeder,1,N Current (RMS),A,47.0
,,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
,,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
,,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
,,2024-03-09T19:10:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
,,2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
,,2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
,,2024-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
,,2024-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
,,2024-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
,,2024-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.45
,,2024-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.24
,,2024-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.13
,,2024-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
,,2024-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
,,2024-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
,,2024-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
,,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
,,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.86
,,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.75
,,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.66
,,2024-03-09T19:00:00.000+00:00,feeder,4,N Current (RMS),A,41.8
,,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
,,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
,,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
,,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
,,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
,,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
,,2024-03-09T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
,,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
,,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
,,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
,,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
,,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
,,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
,,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.24
,,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
,,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.22
,,2024-03-09T19:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
,,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
,,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
,,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
,,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
,,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
,,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
,,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
,,2024-03-09T19:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
,,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
,,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
,,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
,,2024-03-09T19:00:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
,,2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
,,2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
,,2024-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
,,2024-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
,,2024-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.73
,,2024-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.09
,,2024-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.9
,,2024-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
,,2024-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
,,2024-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
,,2024-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
,,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
,,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
,,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.58
,,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.99
,,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.3
,,2024-03-09T18:50:00.000+00:00,feeder,4,N Current (RMS),A,43.1
,,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
,,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
,,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.2
,,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
,,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
,,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
,,2024-03-09T18:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
,,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
,,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
,,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
,,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
,,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.33
,,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
,,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.76
,,2024-03-09T18:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
,,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.1
,,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
,,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
,,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
,,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
,,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
,,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
,,2024-03-09T18:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
,,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
,,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
,,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,,2024-03-09T18:50:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
,,2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
,,2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
,,2024-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
,,2024-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
,,2024-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
,,2024-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.05
,,2024-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.48
,,2024-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.15
,,2024-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
,,2024-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
,,2024-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
,,2024-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
,,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
,,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.44
,,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.85
,,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.53
,,2024-03-09T18:40:00.000+00:00,feeder,4,N Current (RMS),A,39.3
,,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.1
,,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
,,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
,,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
,,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
,,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
,,2024-03-09T18:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
,,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
,,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
,,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
,,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
,,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
,,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.39
,,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
,,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.63
,,2024-03-09T18:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
,,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
,,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
,,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
,,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
,,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
,,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
,,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
,,2024-03-09T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
,,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
,,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
,,2024-03-09T18:40:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
,,2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
,,2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
,,2024-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
,,2024-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
,,2024-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
,,2024-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.86
,,2024-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.88
,,2024-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.45
,,2024-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
,,2024-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
,,2024-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
,,2024-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
,,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
,,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
,,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.6
,,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.02
,,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.38
,,2024-03-09T18:30:00.000+00:00,feeder,4,N Current (RMS),A,46.3
,,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
,,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
,,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.4
,,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
,,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
,,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
,,2024-03-09T18:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
,,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
,,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
,,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
,,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
,,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
,,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.32
,,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.37
,,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.93
,,2024-03-09T18:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
,,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
,,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
,,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
,,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
,,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
,,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
,,2024-03-09T18:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
,,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
,,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
,,2024-03-09T18:30:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
,,2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
,,2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
,,2024-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
,,2024-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
,,2024-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
,,2024-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.02
,,2024-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.31
,,2024-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.95
,,2024-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
,,2024-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
,,2024-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
,,2024-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
,,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
,,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.8
,,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
,,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.16
,,2024-03-09T18:20:00.000+00:00,feeder,4,N Current (RMS),A,49.8
,,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
,,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
,,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.8
,,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
,,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
,,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
,,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
,,2024-03-09T18:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
,,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
,,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
,,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
,,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
,,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
,,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.23
,,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.63
,,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.06
,,2024-03-09T18:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
,,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.8
,,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
,,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.8
,,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
,,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
,,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
,,2024-03-09T18:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
,,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
,,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,,2024-03-09T18:20:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
,,2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
,,2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
,,2024-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
,,2024-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
,,2024-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
,,2024-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.45
,,2024-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.5
,,2024-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.91
,,2024-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
,,2024-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
,,2024-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
,,2024-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
,,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
,,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.52
,,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.51
,,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.3
,,2024-03-09T18:10:00.000+00:00,feeder,4,N Current (RMS),A,41.6
,,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.6
,,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
,,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
,,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
,,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
,,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
,,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
,,2024-03-09T18:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
,,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
,,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
,,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
,,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
,,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
,,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.14
,,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.17
,,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.47
,,2024-03-09T18:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
,,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.0
,,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
,,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.4
,,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
,,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
,,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
,,2024-03-09T18:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
,,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
,,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
,,2024-03-09T18:10:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
,,2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
,,2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
,,2024-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
,,2024-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
,,2024-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
,,2024-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.27
,,2024-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.55
,,2024-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.15
,,2024-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
,,2024-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
,,2024-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
,,2024-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
,,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
,,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
,,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
,,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.35
,,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
,,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.54
,,2024-03-09T18:00:00.000+00:00,feeder,4,N Current (RMS),A,50.5
,,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.3
,,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
,,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.9
,,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
,,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
,,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
,,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
,,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.43
,,2024-03-09T18:00:00.000+00:00,feeder,3,N Current (RMS),A,44.9
,,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
,,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
,,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
,,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
,,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
,,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
,,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.68
,,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.64
,,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.7
,,2024-03-09T18:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
,,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,149.7
,,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
,,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
,,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
,,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
,,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
,,2024-03-09T18:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
,,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
,,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
,,2024-03-09T18:00:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
,,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.29
,,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
,,2024-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
,,2024-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
,,2024-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
,,2024-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.49
,,2024-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.13
,,2024-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.08
,,2024-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
,,2024-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
,,2024-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
,,2024-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
,,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
,,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
,,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.97
,,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
,,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.28
,,2024-03-09T17:50:00.000+00:00,feeder,4,N Current (RMS),A,52.9
,,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.3
,,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
,,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
,,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
,,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
,,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
,,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
,,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.91
,,2024-03-09T17:50:00.000+00:00,feeder,3,N Current (RMS),A,45.4
,,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
,,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
,,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
,,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
,,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
,,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.61
,,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.48
,,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.8
,,2024-03-09T17:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.4
,,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
,,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
,,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
,,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
,,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
,,2024-03-09T17:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
,,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
,,2024-03-09T17:50:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
