Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
,,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
,,2024-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
,,2024-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
,,2024-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
,,2024-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.57
,,2024-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.95
,,2024-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.36
,,2024-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
,,2024-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
,,2024-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
,,2024-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
,,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
,,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.14
,,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
,,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.65
,,2024-03-09T17:40:00.000+00:00,feeder,4,N Current (RMS),A,51.6
,,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.6
,,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
,,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
,,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
,,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
,,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
,,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
,,2024-03-09T17:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
,,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
,,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
,,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
,,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
,,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
,,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.68
,,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.57
,,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.2
,,2024-03-09T17:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
,,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.9
,,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
,,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
,,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
,,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
,,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
,,2024-03-09T17:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
,,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
,,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
,,2024-03-09T17:40:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
,,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
,,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
,,2024-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
,,2024-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
,,2024-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
,,2024-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.29
,,2024-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.74
,,2024-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.71
,,2024-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
,,2024-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
,,2024-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
,,2024-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
,,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
,,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.62
,,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
,,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.84
,,2024-03-09T17:30:00.000+00:00,feeder,4,N Current (RMS),A,40.7
,,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
,,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
,,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
,,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
,,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
,,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
,,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
,,2024-03-09T17:30:00.000+00:00,feeder,3,N Current (RMS),A,29.9
,,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
,,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
,,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
,,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
,,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
,,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.51
,,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.09
,,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.37
,,2024-03-09T17:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,139.5
,,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
,,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
,,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
,,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
,,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
,,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
,,2024-03-09T17:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
,,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
,,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
,,2024-03-09T17:30:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
,,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
,,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
,,2024-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
,,2024-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
,,2024-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
,,2024-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.73
,,2024-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.06
,,2024-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.21
,,2024-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
,,2024-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
,,2024-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
,,2024-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
,,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.54
,,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.33
,,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.02
,,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
,,2024-03-09T17:20:00.000+00:00,feeder,4,N Current (RMS),A,34.7
,,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
,,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
,,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
,,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
,,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
,,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
,,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
,,2024-03-09T17:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
,,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
,,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
,,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
,,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
,,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.34
,,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
,,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.43
,,2024-03-09T17:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
,,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
,,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
,,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
,,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
,,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
,,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
,,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
,,2024-03-09T17:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
,,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
,,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
,,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
,,2024-03-09T17:20:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
,,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
,,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
,,2024-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
,,2024-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
,,2024-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
,,2024-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.86
,,2024-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.96
,,2024-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.72
,,2024-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
,,2024-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
,,2024-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
,,2024-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
,,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
,,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
,,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.1
,,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
,,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
,,2024-03-09T17:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
,,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
,,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
,,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
,,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
,,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
,,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.28
,,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
,,2024-03-09T17:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
,,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
,,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
,,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
,,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
,,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
,,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
,,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.82
,,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.01
,,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
,,2024-03-09T17:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
,,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.1
,,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
,,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
,,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
,,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
,,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
,,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
,,2024-03-09T17:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
,,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
,,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
,,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
,,2024-03-09T17:10:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.3
,,2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.94
,,2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
,,2024-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
,,2024-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
,,2024-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
,,2024-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.14
,,2024-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.53
,,2024-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.24
,,2024-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
,,2024-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
,,2024-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
,,2024-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
,,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
,,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.01
,,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.71
,,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
,,2024-03-09T17:00:00.000+00:00,feeder,4,N Current (RMS),A,41.5
,,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
,,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
,,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
,,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
,,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
,,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
,,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
,,2024-03-09T17:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
,,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
,,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
,,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
,,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
,,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
,,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.51
,,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
,,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.92
,,2024-03-09T17:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
,,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
,,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
,,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
,,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
,,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
,,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
,,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
,,2024-03-09T17:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
,,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
,,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-03-09T17:00:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
,,2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.51
,,2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
,,2024-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
,,2024-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
,,2024-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
,,2024-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.79
,,2024-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.23
,,2024-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
,,2024-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
,,2024-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
,,2024-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
,,2024-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
,,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
,,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
,,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.4
,,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.97
,,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.48
,,2024-03-09T16:50:00.000+00:00,feeder,4,N Current (RMS),A,39.4
,,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
,,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
,,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.3
,,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
,,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
,,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
,,2024-03-09T16:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
,,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
,,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
,,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
,,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
,,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
,,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.62
,,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
,,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
,,2024-03-09T16:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
,,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
,,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
,,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
,,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
,,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
,,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
,,2024-03-09T16:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
,,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
,,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
,,2024-03-09T16:50:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
,,2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
,,2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
,,2024-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
,,2024-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
,,2024-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
,,2024-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.66
,,2024-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.58
,,2024-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.4
,,2024-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
,,2024-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
,,2024-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
,,2024-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
,,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
,,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
,,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
,,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
,,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.33
,,2024-03-09T16:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
,,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
,,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
,,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
,,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
,,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
,,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
,,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
,,2024-03-09T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
,,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
,,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
,,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
,,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
,,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.37
,,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
,,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
,,2024-03-09T16:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
,,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
,,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
,,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
,,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
,,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
,,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
,,2024-03-09T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
,,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
,,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
,,2024-03-09T16:40:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
,,2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
,,2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
,,2024-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
,,2024-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
,,2024-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
,,2024-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.24
,,2024-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.01
,,2024-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.23
,,2024-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
,,2024-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
,,2024-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
,,2024-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
,,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
,,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
,,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
,,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
,,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.22
,,2024-03-09T16:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
,,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
,,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
,,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
,,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
,,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
,,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
,,2024-03-09T16:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
,,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
,,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
,,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.33
,,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
,,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.18
,,2024-03-09T16:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
,,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
,,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
,,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
,,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
,,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
,,2024-03-09T16:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
,,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
,,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
,,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
,,2024-03-09T16:30:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.57
,,2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.67
,,2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
,,2024-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
,,2024-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
,,2024-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.88
,,2024-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.2
,,2024-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.93
,,2024-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
,,2024-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
,,2024-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
,,2024-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
,,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
,,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
,,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
,,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
,,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
,,2024-03-09T16:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
,,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
,,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
,,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
,,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
,,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
,,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
,,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
,,2024-03-09T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.6
,,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
,,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
,,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
,,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
,,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
,,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.17
,,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
,,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.92
,,2024-03-09T16:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
,,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
,,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
,,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
,,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
,,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
,,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
,,2024-03-09T16:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
,,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
,,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
,,2024-03-09T16:20:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.3
,,2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.18
,,2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
,,2024-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
,,2024-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
,,2024-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
,,2024-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.71
,,2024-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.36
,,2024-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.67
,,2024-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
,,2024-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
,,2024-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
,,2024-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
,,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
,,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.24
,,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
,,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
,,2024-03-09T16:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
,,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
,,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
,,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
,,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
,,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
,,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
,,2024-03-09T16:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
,,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
,,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
,,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
,,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
,,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
,,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
,,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
,,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.66
,,2024-03-09T16:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
,,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
,,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
,,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
,,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
,,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
,,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
,,2024-03-09T16:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
,,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
,,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
,,2024-03-09T16:10:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.57
,,2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.48
,,2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
,,2024-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
,,2024-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
,,2024-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
,,2024-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.85
,,2024-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.94
,,2024-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.1
,,2024-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
,,2024-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
,,2024-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
,,2024-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
,,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
,,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
,,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
,,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.64
,,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
,,2024-03-09T16:00:00.000+00:00,feeder,4,N Current (RMS),A,31.7
,,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
,,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
,,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
,,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
,,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
,,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
,,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
,,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
,,2024-03-09T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
,,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
,,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
,,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
,,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
,,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
,,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.77
,,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
,,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
,,2024-03-09T16:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
,,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
,,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
,,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
,,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
,,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
,,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
,,2024-03-09T16:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
,,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
,,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
,,2024-03-09T16:00:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.1
,,2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.31
,,2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
,,2024-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
,,2024-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
,,2024-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
,,2024-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.05
,,2024-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.95
,,2024-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.28
,,2024-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
,,2024-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
,,2024-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
,,2024-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
,,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
,,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
,,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
,,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
,,2024-03-09T15:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
,,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
,,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
,,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
,,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
,,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
,,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
,,2024-03-09T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
,,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
,,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
,,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
,,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
,,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
,,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
,,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.94
,,2024-03-09T15:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
,,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
,,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
,,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
,,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
,,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
,,2024-03-09T15:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
,,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
,,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
,,2024-03-09T15:50:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
,,2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
,,2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
,,2024-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
,,2024-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
,,2024-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.2
,,2024-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
,,2024-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
,,2024-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
,,2024-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
,,2024-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
,,2024-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
,,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
,,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
,,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.98
,,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
,,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
,,2024-03-09T15:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
,,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
,,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
,,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
,,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
,,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
,,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
,,2024-03-09T15:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
,,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
,,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
,,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
,,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
,,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
,,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.73
,,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
,,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.7
,,2024-03-09T15:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
,,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
