Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
,,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
,,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
,,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
,,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
,,2024-03-09T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
,,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
,,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
,,2024-03-09T15:40:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
,,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
,,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
,,2024-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
,,2024-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
,,2024-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
,,2024-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.24
,,2024-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.28
,,2024-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.68
,,2024-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
,,2024-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
,,2024-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
,,2024-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
,,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
,,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.61
,,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
,,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
,,2024-03-09T15:30:00.000+00:00,feeder,4,N Current (RMS),A,39.2
,,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
,,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
,,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
,,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
,,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
,,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
,,2024-03-09T15:30:00.000+00:00,feeder,3,N Current (RMS),A,36.8
,,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
,,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
,,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
,,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
,,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
,,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
,,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
,,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
,,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.81
,,2024-03-09T15:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
,,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
,,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
,,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
,,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
,,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
,,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
,,2024-03-09T15:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
,,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
,,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
,,2024-03-09T15:30:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
,,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
,,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
,,2024-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
,,2024-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
,,2024-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
,,2024-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.52
,,2024-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
,,2024-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.49
,,2024-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
,,2024-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
,,2024-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
,,2024-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
,,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
,,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
,,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.6
,,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
,,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
,,2024-03-09T15:20:00.000+00:00,feeder,4,N Current (RMS),A,44.6
,,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
,,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
,,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
,,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
,,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
,,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
,,2024-03-09T15:20:00.000+00:00,feeder,3,N Current (RMS),A,39.6
,,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
,,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
,,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
,,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
,,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
,,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
,,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
,,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
,,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
,,2024-03-09T15:20:00.000+00:00,feeder,2,N Current (RMS),A,5.2
,,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
,,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
,,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
,,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
,,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
,,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
,,2024-03-09T15:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
,,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
,,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
,,2024-03-09T15:20:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
,,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
,,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
,,2024-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
,,2024-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
,,2024-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
,,2024-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.01
,,2024-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.07
,,2024-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.72
,,2024-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
,,2024-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
,,2024-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
,,2024-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
,,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
,,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.45
,,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
,,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
,,2024-03-09T15:10:00.000+00:00,feeder,4,N Current (RMS),A,36.9
,,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
,,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
,,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
,,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
,,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
,,2024-03-09T15:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
,,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
,,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
,,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
,,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
,,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
,,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
,,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
,,2024-03-09T15:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
,,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
,,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
,,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
,,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
,,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
,,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
,,2024-03-09T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
,,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
,,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
,,2024-03-09T15:10:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
,,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
,,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
,,2024-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
,,2024-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
,,2024-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
,,2024-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
,,2024-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
,,2024-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.17
,,2024-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
,,2024-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
,,2024-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
,,2024-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
,,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
,,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
,,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
,,2024-03-09T15:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
,,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
,,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
,,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
,,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
,,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
,,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
,,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
,,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,,2024-03-09T15:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
,,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
,,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
,,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
,,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
,,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
,,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
,,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.47
,,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.31
,,2024-03-09T15:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
,,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
,,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
,,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
,,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
,,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
,,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
,,2024-03-09T15:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
,,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
,,2024-03-09T15:00:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
,,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
,,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
,,2024-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
,,2024-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
,,2024-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
,,2024-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
,,2024-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
,,2024-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.29
,,2024-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
,,2024-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
,,2024-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
,,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
,,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.95
,,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
,,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
,,2024-03-09T14:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
,,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
,,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
,,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
,,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
,,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
,,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
,,2024-03-09T14:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
,,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
,,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
,,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
,,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
,,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
,,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
,,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
,,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
,,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.41
,,2024-03-09T14:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
,,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
,,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
,,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
,,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
,,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
,,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
,,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
,,2024-03-09T14:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
,,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
,,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
,,2024-03-09T14:50:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
,,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
,,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
,,2024-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
,,2024-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
,,2024-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
,,2024-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.37
,,2024-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
,,2024-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.12
,,2024-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
,,2024-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
,,2024-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
,,2024-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
,,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
,,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
,,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
,,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
,,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
,,2024-03-09T14:40:00.000+00:00,feeder,4,N Current (RMS),A,30.6
,,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
,,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
,,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
,,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
,,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
,,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
,,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
,,2024-03-09T14:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
,,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
,,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
,,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
,,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
,,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
,,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
,,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
,,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
,,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.02
,,2024-03-09T14:40:00.000+00:00,feeder,2,N Current (RMS),A,5.3
,,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
,,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
,,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
,,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
,,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
,,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
,,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
,,2024-03-09T14:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
,,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
,,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
,,2024-03-09T14:40:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
,,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
,,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
,,2024-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
,,2024-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
,,2024-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
,,2024-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.82
,,2024-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
,,2024-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,,2024-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
,,2024-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
,,2024-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
,,2024-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
,,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
,,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
,,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
,,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.92
,,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.79
,,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
,,2024-03-09T14:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
,,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
,,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
,,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
,,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
,,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
,,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
,,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
,,2024-03-09T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
,,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
,,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
,,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
,,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
,,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.88
,,2024-03-09T14:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
,,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
,,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
,,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
,,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
,,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
,,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
,,2024-03-09T14:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
,,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
,,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
,,2024-03-09T14:30:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
,,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
,,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
,,2024-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
,,2024-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
,,2024-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
,,2024-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.88
,,2024-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.26
,,2024-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.99
,,2024-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
,,2024-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
,,2024-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
,,2024-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
,,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
,,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
,,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
,,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.55
,,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
,,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
,,2024-03-09T14:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
,,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
,,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
,,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
,,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
,,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
,,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
,,2024-03-09T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
,,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
,,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
,,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
,,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
,,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
,,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.26
,,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.95
,,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
,,2024-03-09T14:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
,,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
,,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
,,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
,,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
,,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
,,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
,,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
,,2024-03-09T14:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
,,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
,,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
,,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,,2024-03-09T14:20:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
,,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
,,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
,,2024-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
,,2024-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
,,2024-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
,,2024-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.35
,,2024-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
,,2024-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.99
,,2024-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
,,2024-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
,,2024-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
,,2024-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
,,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
,,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
,,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
,,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
,,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
,,2024-03-09T14:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
,,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
,,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
,,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
,,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
,,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
,,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
,,2024-03-09T14:10:00.000+00:00,feeder,3,N Current (RMS),A,35.8
,,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
,,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
,,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
,,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
,,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
,,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
,,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.91
,,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
,,2024-03-09T14:10:00.000+00:00,feeder,2,N Current (RMS),A,4.2
,,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
,,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
,,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
,,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
,,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
,,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
,,2024-03-09T14:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
,,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
,,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
,,2024-03-09T14:10:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
,,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
,,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
,,2024-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
,,2024-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
,,2024-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
,,2024-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
,,2024-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.19
,,2024-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.25
,,2024-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
,,2024-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
,,2024-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
,,2024-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
,,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
,,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
,,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
,,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
,,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.23
,,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
,,2024-03-09T14:00:00.000+00:00,feeder,4,N Current (RMS),A,42.3
,,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
,,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
,,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
,,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.13
,,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
,,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
,,2024-03-09T14:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
,,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
,,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
,,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
,,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
,,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
,,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
,,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
,,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.8
,,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
,,2024-03-09T14:00:00.000+00:00,feeder,2,N Current (RMS),A,4.7
,,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
,,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
,,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
,,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
,,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
,,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
,,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
,,2024-03-09T14:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
,,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
,,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
,,2024-03-09T14:00:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
,,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
,,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
,,2024-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
,,2024-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
,,2024-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
,,2024-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
,,2024-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.82
,,2024-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
,,2024-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
,,2024-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
,,2024-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
,,2024-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
,,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
,,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
,,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
,,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.63
,,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
,,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
,,2024-03-09T13:50:00.000+00:00,feeder,4,N Current (RMS),A,42.4
,,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
,,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
,,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
,,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
,,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
,,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
,,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
,,2024-03-09T13:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
,,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
,,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
,,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
,,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
,,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
,,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
,,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
,,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
,,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
,,2024-03-09T13:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
,,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
,,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
,,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
,,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
,,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
,,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
,,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
,,2024-03-09T13:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
,,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
,,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
,,2024-03-09T13:50:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
,,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
,,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
,,2024-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
,,2024-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
,,2024-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
,,2024-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
,,2024-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.77
,,2024-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
,,2024-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
,,2024-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
,,2024-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
,,2024-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
,,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
,,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
,,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
,,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.52
,,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
,,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
,,2024-03-09T13:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
,,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
,,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
,,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
,,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
,,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
,,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
,,2024-03-09T13:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
,,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
,,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
,,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
,,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
,,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.17
,,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.97
,,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.43
,,2024-03-09T13:40:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
,,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
,,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
,,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
,,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
,,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
,,2024-03-09T13:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
,,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
,,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
,,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
,,2024-03-09T13:40:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
,,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
,,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
,,2024-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
,,2024-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
,,2024-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
,,2024-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.86
,,2024-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.92
,,2024-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
,,2024-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
,,2024-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
,,2024-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
,,2024-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
,,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
,,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
,,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.06
,,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.5
,,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
,,2024-03-09T13:30:00.000+00:00,feeder,4,N Current (RMS),A,52.6
,,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
,,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
,,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
,,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
