Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
,,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
,,2024-03-09T13:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
,,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
,,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
,,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
,,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
,,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.92
,,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
,,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
,,2024-03-09T13:30:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
,,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
,,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
,,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
,,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
,,2024-03-09T13:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
,,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
,,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
,,2024-03-09T13:30:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
,,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
,,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
,,2024-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
,,2024-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
,,2024-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
,,2024-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.56
,,2024-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.81
,,2024-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
,,2024-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
,,2024-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
,,2024-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
,,2024-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
,,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
,,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
,,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
,,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.09
,,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
,,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.75
,,2024-03-09T13:20:00.000+00:00,feeder,4,N Current (RMS),A,48.7
,,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
,,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
,,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
,,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
,,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
,,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
,,2024-03-09T13:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
,,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
,,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
,,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
,,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.45
,,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
,,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
,,2024-03-09T13:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
,,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
,,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
,,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
,,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
,,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
,,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
,,2024-03-09T13:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
,,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
,,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
,,2024-03-09T13:20:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
,,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
,,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
,,2024-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
,,2024-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
,,2024-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
,,2024-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.18
,,2024-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
,,2024-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.67
,,2024-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
,,2024-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
,,2024-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
,,2024-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
,,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
,,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
,,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.8
,,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
,,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.79
,,2024-03-09T13:10:00.000+00:00,feeder,4,N Current (RMS),A,44.9
,,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
,,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
,,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
,,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
,,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
,,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
,,2024-03-09T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
,,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
,,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
,,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
,,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
,,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
,,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
,,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
,,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.43
,,2024-03-09T13:10:00.000+00:00,feeder,2,N Current (RMS),A,4.9
,,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
,,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
,,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
,,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
,,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
,,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
,,2024-03-09T13:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
,,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
,,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
,,2024-03-09T13:10:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
,,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
,,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
,,2024-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
,,2024-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
,,2024-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
,,2024-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.68
,,2024-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
,,2024-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.04
,,2024-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
,,2024-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
,,2024-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
,,2024-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
,,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
,,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
,,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.46
,,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
,,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.89
,,2024-03-09T13:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
,,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
,,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
,,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
,,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
,,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
,,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
,,2024-03-09T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
,,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
,,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
,,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
,,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
,,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
,,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
,,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
,,2024-03-09T13:00:00.000+00:00,feeder,2,N Current (RMS),A,3.8
,,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
,,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
,,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
,,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
,,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
,,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
,,2024-03-09T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
,,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
,,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
,,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
,,2024-03-09T13:00:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
,,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
,,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
,,2024-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
,,2024-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
,,2024-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
,,2024-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
,,2024-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
,,2024-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.58
,,2024-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
,,2024-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
,,2024-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
,,2024-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
,,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
,,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.43
,,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
,,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.98
,,2024-03-09T12:50:00.000+00:00,feeder,4,N Current (RMS),A,31.1
,,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
,,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
,,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
,,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.5
,,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
,,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
,,2024-03-09T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
,,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
,,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
,,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
,,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
,,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
,,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
,,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
,,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
,,2024-03-09T12:50:00.000+00:00,feeder,2,N Current (RMS),A,3.2
,,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
,,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
,,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
,,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
,,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
,,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
,,2024-03-09T12:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
,,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
,,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
,,2024-03-09T12:50:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
,,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
,,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
,,2024-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
,,2024-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
,,2024-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
,,2024-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
,,2024-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.58
,,2024-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
,,2024-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
,,2024-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
,,2024-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
,,2024-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
,,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
,,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
,,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
,,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
,,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
,,2024-03-09T12:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
,,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
,,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
,,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
,,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
,,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,,2024-03-09T12:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
,,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
,,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
,,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
,,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
,,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
,,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
,,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
,,2024-03-09T12:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
,,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
,,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
,,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
,,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
,,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
,,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
,,2024-03-09T12:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
,,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
,,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
,,2024-03-09T12:40:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
,,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
,,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
,,2024-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2024-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
,,2024-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
,,2024-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.56
,,2024-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
,,2024-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
,,2024-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
,,2024-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
,,2024-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
,,2024-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
,,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
,,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
,,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.14
,,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
,,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
,,2024-03-09T12:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
,,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
,,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
,,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
,,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
,,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
,,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
,,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
,,2024-03-09T12:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
,,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
,,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
,,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
,,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
,,2024-03-09T12:30:00.000+00:00,feeder,2,N Current (RMS),A,3.8
,,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
,,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
,,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
,,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
,,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
,,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
,,2024-03-09T12:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
,,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
,,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
,,2024-03-09T12:30:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
,,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
,,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
,,2024-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
,,2024-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
,,2024-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
,,2024-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.43
,,2024-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
,,2024-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
,,2024-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
,,2024-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
,,2024-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
,,2024-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
,,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
,,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
,,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
,,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.87
,,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
,,2024-03-09T12:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
,,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
,,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
,,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
,,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
,,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
,,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
,,2024-03-09T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
,,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
,,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
,,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
,,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
,,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
,,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
,,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.14
,,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.05
,,2024-03-09T12:20:00.000+00:00,feeder,2,N Current (RMS),A,4.5
,,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
,,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
,,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
,,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
,,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
,,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
,,2024-03-09T12:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
,,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
,,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
,,2024-03-09T12:20:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
,,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
,,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
,,2024-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
,,2024-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
,,2024-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
,,2024-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.16
,,2024-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.25
,,2024-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.39
,,2024-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
,,2024-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
,,2024-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
,,2024-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
,,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
,,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.03
,,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.55
,,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
,,2024-03-09T12:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
,,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
,,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
,,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
,,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
,,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
,,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
,,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
,,2024-03-09T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
,,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
,,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
,,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
,,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
,,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
,,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.85
,,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.97
,,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
,,2024-03-09T12:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
,,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
,,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.3
,,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
,,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
,,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
,,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
,,2024-03-09T12:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
,,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
,,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
,,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
,,2024-03-09T12:10:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
,,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
,,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
,,2024-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
,,2024-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
,,2024-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
,,2024-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.89
,,2024-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.41
,,2024-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.06
,,2024-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
,,2024-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
,,2024-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
,,2024-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
,,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
,,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
,,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.43
,,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
,,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
,,2024-03-09T12:00:00.000+00:00,feeder,4,N Current (RMS),A,36.1
,,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
,,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
,,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
,,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
,,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
,,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
,,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
,,2024-03-09T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
,,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
,,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
,,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
,,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
,,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
,,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
,,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
,,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.95
,,2024-03-09T12:00:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
,,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
,,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
,,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
,,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
,,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
,,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
,,2024-03-09T12:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
,,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
,,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
,,2024-03-09T12:00:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
,,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
,,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
,,2024-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
,,2024-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
,,2024-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
,,2024-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
,,2024-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.35
,,2024-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
,,2024-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
,,2024-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
,,2024-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
,,2024-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
,,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
,,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
,,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.04
,,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.18
,,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
,,2024-03-09T11:50:00.000+00:00,feeder,4,N Current (RMS),A,40.8
,,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
,,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
,,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
,,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
,,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
,,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
,,2024-03-09T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
,,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
,,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
,,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
,,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
,,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
,,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
,,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
,,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
,,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.32
,,2024-03-09T11:50:00.000+00:00,feeder,2,N Current (RMS),A,3.3
,,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
,,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
,,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
,,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
,,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
,,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
,,2024-03-09T11:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
,,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
,,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
,,2024-03-09T11:50:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
,,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
,,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
,,2024-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
,,2024-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
,,2024-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
,,2024-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.04
,,2024-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.21
,,2024-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.44
,,2024-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
,,2024-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
,,2024-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
,,2024-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
,,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
,,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
,,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.6
,,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.28
,,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
,,2024-03-09T11:40:00.000+00:00,feeder,4,N Current (RMS),A,54.1
,,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
,,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
,,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
,,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
,,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
,,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
,,2024-03-09T11:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
,,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
,,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
,,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
,,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
,,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
,,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
,,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
,,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.25
,,2024-03-09T11:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
,,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
,,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
,,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
,,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
,,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
,,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
,,2024-03-09T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
,,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
,,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
,,2024-03-09T11:40:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
,,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
,,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
,,2024-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
,,2024-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
,,2024-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
,,2024-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
,,2024-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
,,2024-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
,,2024-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
,,2024-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
,,2024-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
,,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
,,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
,,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.96
,,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.17
,,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
,,2024-03-09T11:30:00.000+00:00,feeder,4,N Current (RMS),A,48.9
,,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
,,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
,,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
,,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
,,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
,,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
,,2024-03-09T11:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
,,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
,,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
,,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
,,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
,,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
,,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
,,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
,,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
,,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
,,2024-03-09T11:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
,,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
,,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
,,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
,,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
,,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
,,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
,,2024-03-09T11:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
,,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
,,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
,,2024-03-09T11:30:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
,,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
,,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
,,2024-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
,,2024-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
,,2024-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
,,2024-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.81
,,2024-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.21
,,2024-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
,,2024-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
,,2024-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
,,2024-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
,,2024-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
