Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
,,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
,,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.31
,,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.7
,,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
,,2024-03-09T11:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
,,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
,,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
,,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
,,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
,,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
,,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
,,2024-03-09T11:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
,,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
,,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
,,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
,,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
,,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
,,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
,,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.69
,,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
,,2024-03-09T11:20:00.000+00:00,feeder,2,N Current (RMS),A,3.7
,,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
,,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
,,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
,,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
,,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
,,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
,,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
,,2024-03-09T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
,,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
,,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
,,2024-03-09T11:20:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
,,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
,,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
,,2024-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
,,2024-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
,,2024-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
,,2024-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.58
,,2024-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.77
,,2024-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.42
,,2024-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
,,2024-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
,,2024-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
,,2024-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
,,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
,,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
,,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
,,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.07
,,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
,,2024-03-09T11:10:00.000+00:00,feeder,4,N Current (RMS),A,41.1
,,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
,,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
,,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
,,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
,,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
,,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
,,2024-03-09T11:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
,,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
,,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
,,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
,,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
,,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
,,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
,,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.89
,,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.51
,,2024-03-09T11:10:00.000+00:00,feeder,2,N Current (RMS),A,3.9
,,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
,,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
,,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
,,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
,,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
,,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
,,2024-03-09T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
,,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
,,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
,,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
,,2024-03-09T11:10:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
,,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
,,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
,,2024-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
,,2024-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
,,2024-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.19
,,2024-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.47
,,2024-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.62
,,2024-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
,,2024-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
,,2024-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
,,2024-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
,,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
,,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.72
,,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.65
,,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
,,2024-03-09T11:00:00.000+00:00,feeder,4,N Current (RMS),A,37.8
,,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
,,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
,,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
,,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
,,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
,,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
,,2024-03-09T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
,,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
,,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
,,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
,,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
,,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.02
,,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.56
,,2024-03-09T11:00:00.000+00:00,feeder,2,N Current (RMS),A,3.9
,,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
,,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
,,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
,,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
,,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
,,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
,,2024-03-09T11:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
,,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
,,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
,,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
,,2024-03-09T11:00:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
,,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
,,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
,,2024-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
,,2024-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
,,2024-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
,,2024-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.32
,,2024-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.13
,,2024-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
,,2024-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
,,2024-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
,,2024-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
,,2024-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
,,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
,,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
,,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.19
,,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
,,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
,,2024-03-09T10:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
,,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
,,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
,,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
,,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
,,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
,,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
,,2024-03-09T10:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
,,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
,,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
,,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
,,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
,,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
,,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
,,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.77
,,2024-03-09T10:50:00.000+00:00,feeder,2,N Current (RMS),A,4.4
,,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
,,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
,,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
,,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
,,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
,,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
,,2024-03-09T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
,,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
,,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
,,2024-03-09T10:50:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
,,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
,,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
,,2024-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
,,2024-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
,,2024-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
,,2024-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.67
,,2024-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.02
,,2024-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
,,2024-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
,,2024-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
,,2024-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
,,2024-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
,,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
,,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
,,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.53
,,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
,,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
,,2024-03-09T10:40:00.000+00:00,feeder,4,N Current (RMS),A,44.7
,,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
,,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
,,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
,,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
,,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
,,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
,,2024-03-09T10:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
,,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
,,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
,,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
,,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
,,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
,,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
,,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
,,2024-03-09T10:40:00.000+00:00,feeder,2,N Current (RMS),A,3.8
,,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
,,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
,,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
,,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
,,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
,,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
,,2024-03-09T10:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
,,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
,,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
,,2024-03-09T10:40:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
,,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
,,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
,,2024-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
,,2024-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
,,2024-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
,,2024-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
,,2024-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
,,2024-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
,,2024-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
,,2024-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
,,2024-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
,,2024-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
,,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
,,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.37
,,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
,,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
,,2024-03-09T10:30:00.000+00:00,feeder,4,N Current (RMS),A,49.4
,,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.7
,,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
,,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
,,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
,,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.59
,,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
,,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
,,2024-03-09T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
,,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
,,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
,,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
,,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
,,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
,,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
,,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
,,2024-03-09T10:30:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
,,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
,,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
,,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
,,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
,,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
,,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
,,2024-03-09T10:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
,,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
,,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
,,2024-03-09T10:30:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
,,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
,,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
,,2024-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
,,2024-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
,,2024-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.8
,,2024-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
,,2024-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
,,2024-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
,,2024-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
,,2024-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
,,2024-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
,,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
,,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
,,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
,,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
,,2024-03-09T10:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
,,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
,,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
,,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
,,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
,,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
,,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
,,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
,,2024-03-09T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
,,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
,,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
,,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
,,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
,,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
,,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
,,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
,,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
,,2024-03-09T10:20:00.000+00:00,feeder,2,N Current (RMS),A,4.8
,,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
,,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
,,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
,,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
,,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
,,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
,,2024-03-09T10:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
,,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
,,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
,,2024-03-09T10:20:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
,,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
,,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
,,2024-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
,,2024-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
,,2024-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
,,2024-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.66
,,2024-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.14
,,2024-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.31
,,2024-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
,,2024-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
,,2024-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
,,2024-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
,,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
,,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
,,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
,,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.56
,,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
,,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
,,2024-03-09T10:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
,,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
,,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
,,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
,,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
,,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
,,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
,,2024-03-09T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
,,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
,,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
,,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
,,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
,,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
,,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.46
,,2024-03-09T10:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
,,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
,,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
,,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
,,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
,,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
,,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
,,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
,,2024-03-09T10:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
,,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
,,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
,,2024-03-09T10:10:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
,,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
,,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
,,2024-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
,,2024-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
,,2024-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
,,2024-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
,,2024-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
,,2024-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
,,2024-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
,,2024-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
,,2024-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
,,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
,,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
,,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.66
,,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
,,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
,,2024-03-09T10:00:00.000+00:00,feeder,4,N Current (RMS),A,32.9
,,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
,,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
,,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
,,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
,,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
,,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
,,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
,,2024-03-09T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
,,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
,,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
,,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
,,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
,,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
,,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.57
,,2024-03-09T10:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
,,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
,,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
,,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.3
,,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
,,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
,,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
,,2024-03-09T10:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
,,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
,,2024-03-09T10:00:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
,,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
,,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
,,2024-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
,,2024-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
,,2024-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
,,2024-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
,,2024-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.5
,,2024-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
,,2024-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
,,2024-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
,,2024-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
,,2024-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
,,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
,,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
,,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.19
,,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
,,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
,,2024-03-09T09:50:00.000+00:00,feeder,4,N Current (RMS),A,33.6
,,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
,,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
,,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
,,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
,,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
,,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
,,2024-03-09T09:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
,,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
,,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
,,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
,,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
,,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
,,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.42
,,2024-03-09T09:50:00.000+00:00,feeder,2,N Current (RMS),A,2.8
,,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
,,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
,,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
,,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
,,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
,,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
,,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
,,2024-03-09T09:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
,,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
,,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
,,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
,,2024-03-09T09:50:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
,,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
,,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
,,2024-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
,,2024-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
,,2024-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
,,2024-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.81
,,2024-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
,,2024-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.88
,,2024-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
,,2024-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
,,2024-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
,,2024-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
,,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
,,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.76
,,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.52
,,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
,,2024-03-09T09:40:00.000+00:00,feeder,4,N Current (RMS),A,44.8
,,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
,,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.4
,,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
,,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
,,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
,,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
,,2024-03-09T09:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
,,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
,,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
,,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
,,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
,,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
,,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.81
,,2024-03-09T09:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
,,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
,,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
,,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
,,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
,,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
,,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
,,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
,,2024-03-09T09:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
,,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
,,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
,,2024-03-09T09:40:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
,,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
,,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
,,2024-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
,,2024-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
,,2024-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
,,2024-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.43
,,2024-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.92
,,2024-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.16
,,2024-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
,,2024-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
,,2024-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
,,2024-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
,,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
,,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
,,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.06
,,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.02
,,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.86
,,2024-03-09T09:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
,,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
,,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
,,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
,,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
,,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
,,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
,,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
,,2024-03-09T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
,,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
,,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
,,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
,,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
,,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
,,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
,,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.01
,,2024-03-09T09:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
,,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
,,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
,,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
,,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
,,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
,,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
,,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
,,2024-03-09T09:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
,,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
,,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
,,2024-03-09T09:30:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
,,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
,,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
,,2024-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
,,2024-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
,,2024-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
,,2024-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
,,2024-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.48
,,2024-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.42
,,2024-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
,,2024-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
,,2024-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
,,2024-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
,,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
,,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
,,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
,,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.27
,,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.14
,,2024-03-09T09:20:00.000+00:00,feeder,4,N Current (RMS),A,35.6
,,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
,,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
,,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
,,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
,,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
,,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
,,2024-03-09T09:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
,,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
,,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
,,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
,,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
,,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
,,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
,,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.15
,,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.54
,,2024-03-09T09:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
,,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
,,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
,,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.2
,,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
,,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
,,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
,,2024-03-09T09:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
,,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
,,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-03-09T09:20:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
