Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
,,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
,,2024-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
,,2024-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
,,2024-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
,,2024-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.56
,,2024-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.84
,,2024-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.22
,,2024-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
,,2024-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
,,2024-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
,,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
,,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.49
,,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.41
,,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
,,2024-03-09T09:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
,,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
,,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
,,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
,,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
,,2024-03-09T09:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
,,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
,,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
,,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
,,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
,,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
,,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.03
,,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.82
,,2024-03-09T09:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
,,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
,,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
,,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.4
,,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
,,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
,,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
,,2024-03-09T09:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
,,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
,,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
,,2024-03-09T09:10:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
,,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
,,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
,,2024-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
,,2024-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
,,2024-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
,,2024-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
,,2024-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.6
,,2024-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.82
,,2024-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
,,2024-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
,,2024-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
,,2024-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
,,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
,,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
,,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
,,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.88
,,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
,,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.88
,,2024-03-09T09:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
,,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.3
,,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
,,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
,,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
,,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
,,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
,,2024-03-09T09:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
,,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
,,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
,,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
,,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
,,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
,,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
,,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
,,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.99
,,2024-03-09T09:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
,,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
,,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
,,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
,,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
,,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
,,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
,,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
,,2024-03-09T09:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
,,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
,,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
,,2024-03-09T09:00:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
,,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
,,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
,,2024-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
,,2024-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
,,2024-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
,,2024-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.78
,,2024-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
,,2024-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,,2024-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
,,2024-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
,,2024-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
,,2024-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
,,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
,,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.78
,,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.97
,,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.44
,,2024-03-09T08:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
,,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
,,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
,,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
,,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
,,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
,,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
,,2024-03-09T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
,,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
,,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
,,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
,,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
,,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
,,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
,,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.59
,,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
,,2024-03-09T08:50:00.000+00:00,feeder,2,N Current (RMS),A,4.8
,,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
,,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
,,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
,,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
,,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
,,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
,,2024-03-09T08:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
,,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
,,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
,,2024-03-09T08:50:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
,,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
,,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
,,2024-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
,,2024-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
,,2024-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
,,2024-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.25
,,2024-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.26
,,2024-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
,,2024-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
,,2024-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
,,2024-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
,,2024-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
,,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
,,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.51
,,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.85
,,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.72
,,2024-03-09T08:40:00.000+00:00,feeder,4,N Current (RMS),A,50.0
,,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.4
,,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
,,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.3
,,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
,,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
,,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
,,2024-03-09T08:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
,,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
,,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
,,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
,,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
,,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
,,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.21
,,2024-03-09T08:40:00.000+00:00,feeder,2,N Current (RMS),A,4.7
,,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
,,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
,,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
,,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
,,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
,,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
,,2024-03-09T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
,,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
,,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
,,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-03-09T08:40:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
,,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
,,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
,,2024-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
,,2024-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
,,2024-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
,,2024-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.17
,,2024-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.32
,,2024-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.11
,,2024-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
,,2024-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
,,2024-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
,,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
,,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.13
,,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
,,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.64
,,2024-03-09T08:30:00.000+00:00,feeder,4,N Current (RMS),A,50.9
,,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
,,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
,,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.1
,,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
,,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
,,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
,,2024-03-09T08:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
,,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
,,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
,,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
,,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
,,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
,,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
,,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.69
,,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
,,2024-03-09T08:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
,,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
,,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
,,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
,,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
,,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
,,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
,,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
,,2024-03-09T08:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
,,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
,,2024-03-09T08:30:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
,,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
,,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
,,2024-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
,,2024-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
,,2024-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.64
,,2024-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.46
,,2024-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.09
,,2024-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
,,2024-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
,,2024-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
,,2024-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
,,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
,,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
,,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.33
,,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
,,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.39
,,2024-03-09T08:20:00.000+00:00,feeder,4,N Current (RMS),A,54.8
,,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
,,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
,,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.5
,,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
,,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
,,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
,,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
,,2024-03-09T08:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
,,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
,,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
,,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
,,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
,,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
,,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
,,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
,,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.19
,,2024-03-09T08:20:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
,,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
,,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
,,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
,,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
,,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
,,2024-03-09T08:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
,,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
,,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
,,2024-03-09T08:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
,,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
,,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
,,2024-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
,,2024-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
,,2024-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
,,2024-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
,,2024-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.1
,,2024-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.9
,,2024-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
,,2024-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
,,2024-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
,,2024-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
,,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
,,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
,,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.4
,,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
,,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.44
,,2024-03-09T08:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
,,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
,,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
,,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
,,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
,,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
,,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
,,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
,,2024-03-09T08:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
,,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
,,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
,,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
,,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
,,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
,,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
,,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
,,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.06
,,2024-03-09T08:10:00.000+00:00,feeder,2,N Current (RMS),A,4.3
,,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
,,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
,,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.6
,,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
,,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
,,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
,,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
,,2024-03-09T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
,,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
,,2024-03-09T08:10:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
,,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
,,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
,,2024-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
,,2024-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
,,2024-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
,,2024-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.23
,,2024-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
,,2024-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.67
,,2024-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
,,2024-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
,,2024-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
,,2024-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
,,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
,,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
,,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
,,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.61
,,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
,,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
,,2024-03-09T08:00:00.000+00:00,feeder,4,N Current (RMS),A,32.7
,,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
,,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
,,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
,,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
,,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
,,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
,,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
,,2024-03-09T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
,,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
,,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
,,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
,,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
,,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
,,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.23
,,2024-03-09T08:00:00.000+00:00,feeder,2,N Current (RMS),A,4.7
,,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
,,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
,,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
,,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
,,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
,,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
,,2024-03-09T08:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
,,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
,,2024-03-09T08:00:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
,,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.23
,,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
,,2024-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
,,2024-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
,,2024-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
,,2024-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.07
,,2024-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
,,2024-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.99
,,2024-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
,,2024-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
,,2024-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
,,2024-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
,,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
,,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
,,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.8
,,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
,,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
,,2024-03-09T07:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
,,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
,,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
,,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
,,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
,,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
,,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
,,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
,,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
,,2024-03-09T07:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
,,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
,,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
,,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
,,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
,,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
,,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
,,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
,,2024-03-09T07:50:00.000+00:00,feeder,2,N Current (RMS),A,4.3
,,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
,,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
,,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
,,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
,,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
,,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
,,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
,,2024-03-09T07:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
,,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
,,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
,,2024-03-09T07:50:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
,,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
,,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
,,2024-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
,,2024-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
,,2024-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
,,2024-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.45
,,2024-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.18
,,2024-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.68
,,2024-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
,,2024-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
,,2024-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
,,2024-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
,,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
,,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
,,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
,,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
,,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.48
,,2024-03-09T07:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
,,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
,,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
,,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
,,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
,,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
,,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
,,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
,,2024-03-09T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
,,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
,,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
,,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
,,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
,,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
,,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.51
,,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.06
,,2024-03-09T07:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
,,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
,,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
,,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
,,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
,,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
,,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
,,2024-03-09T07:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
,,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
,,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,,2024-03-09T07:40:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
,,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
,,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
,,2024-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
,,2024-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
,,2024-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
,,2024-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.42
,,2024-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.76
,,2024-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.08
,,2024-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
,,2024-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
,,2024-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
,,2024-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
,,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
,,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
,,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.92
,,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
,,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.3
,,2024-03-09T07:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
,,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
,,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
,,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
,,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
,,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
,,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
,,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
,,2024-03-09T07:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
,,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
,,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
,,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
,,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
,,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
,,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
,,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.91
,,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
,,2024-03-09T07:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
,,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
,,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
,,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
,,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
,,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
,,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
,,2024-03-09T07:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
,,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
,,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
,,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
,,2024-03-09T07:30:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
,,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
,,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
,,2024-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
,,2024-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
,,2024-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
,,2024-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.83
,,2024-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
,,2024-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
,,2024-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
,,2024-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
,,2024-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
,,2024-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
,,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
,,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
,,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.32
,,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.83
,,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.4
,,2024-03-09T07:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
,,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
,,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
,,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
,,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
,,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
,,2024-03-09T07:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
,,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
,,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
,,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
,,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
,,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
,,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
,,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
,,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
,,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
,,2024-03-09T07:20:00.000+00:00,feeder,2,N Current (RMS),A,4.0
,,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
,,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
,,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
,,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
,,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
,,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
,,2024-03-09T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
,,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
,,2024-03-09T07:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
,,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.11
,,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
,,2024-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
,,2024-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
,,2024-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
,,2024-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.49
,,2024-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.01
,,2024-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.64
,,2024-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
,,2024-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
,,2024-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
,,2024-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
,,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
,,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
,,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
,,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.53
,,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.22
,,2024-03-09T07:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
,,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
,,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
,,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
,,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
,,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
,,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
,,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
,,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
,,2024-03-09T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
,,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
,,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
,,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
,,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
,,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
,,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
,,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
,,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
,,2024-03-09T07:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
,,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
