Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
,,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
,,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
,,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
,,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
,,2024-03-09T07:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
,,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
,,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
,,2024-03-09T07:10:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
,,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
,,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
,,2024-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
,,2024-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
,,2024-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
,,2024-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
,,2024-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.44
,,2024-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.56
,,2024-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
,,2024-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
,,2024-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
,,2024-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
,,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
,,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
,,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
,,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.38
,,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.42
,,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
,,2024-03-09T07:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
,,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
,,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
,,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
,,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
,,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
,,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
,,2024-03-09T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
,,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
,,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
,,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
,,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
,,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
,,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
,,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
,,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
,,2024-03-09T07:00:00.000+00:00,feeder,2,N Current (RMS),A,4.2
,,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
,,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
,,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
,,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
,,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
,,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
,,2024-03-09T07:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
,,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
,,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
,,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
,,2024-03-09T07:00:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
,,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
,,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
,,2024-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
,,2024-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
,,2024-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
,,2024-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.89
,,2024-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
,,2024-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
,,2024-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
,,2024-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
,,2024-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
,,2024-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
,,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
,,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
,,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
,,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
,,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
,,2024-03-09T06:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
,,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
,,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
,,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
,,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
,,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
,,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
,,2024-03-09T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
,,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
,,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
,,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
,,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
,,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
,,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
,,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
,,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
,,2024-03-09T06:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
,,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
,,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
,,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
,,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
,,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
,,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
,,2024-03-09T06:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
,,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
,,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
,,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
,,2024-03-09T06:50:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
,,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
,,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
,,2024-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
,,2024-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
,,2024-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
,,2024-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
,,2024-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
,,2024-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
,,2024-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
,,2024-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
,,2024-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
,,2024-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
,,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
,,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
,,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
,,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
,,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
,,2024-03-09T06:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
,,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
,,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
,,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
,,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
,,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
,,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
,,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
,,2024-03-09T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
,,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
,,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
,,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
,,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
,,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
,,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
,,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
,,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
,,2024-03-09T06:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
,,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
,,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
,,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
,,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
,,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
,,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
,,2024-03-09T06:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
,,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
,,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
,,2024-03-09T06:40:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
,,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
,,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
,,2024-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
,,2024-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
,,2024-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
,,2024-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
,,2024-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
,,2024-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
,,2024-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
,,2024-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
,,2024-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
,,2024-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
,,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
,,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
,,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
,,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
,,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
,,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
,,2024-03-09T06:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
,,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
,,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
,,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
,,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
,,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
,,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
,,2024-03-09T06:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
,,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
,,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
,,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
,,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
,,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
,,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
,,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
,,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
,,2024-03-09T06:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
,,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
,,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
,,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
,,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
,,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
,,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
,,2024-03-09T06:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
,,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
,,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
,,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
,,2024-03-09T06:30:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
,,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
,,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
,,2024-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
,,2024-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
,,2024-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
,,2024-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
,,2024-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
,,2024-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
,,2024-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
,,2024-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
,,2024-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
,,2024-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
,,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
,,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
,,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
,,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
,,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.84
,,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
,,2024-03-09T06:20:00.000+00:00,feeder,4,N Current (RMS),A,45.1
,,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
,,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
,,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
,,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
,,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
,,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
,,2024-03-09T06:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
,,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
,,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
,,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
,,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
,,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
,,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
,,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
,,2024-03-09T06:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
,,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
,,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
,,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
,,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
,,2024-03-09T06:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
,,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
,,2024-03-09T06:20:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
,,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
,,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
,,2024-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
,,2024-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
,,2024-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
,,2024-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
,,2024-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.27
,,2024-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
,,2024-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
,,2024-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
,,2024-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
,,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
,,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
,,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
,,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.23
,,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
,,2024-03-09T06:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
,,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
,,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
,,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
,,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
,,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
,,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
,,2024-03-09T06:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
,,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
,,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
,,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
,,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
,,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
,,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
,,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
,,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
,,2024-03-09T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
,,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
,,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
,,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
,,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
,,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
,,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
,,2024-03-09T06:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
,,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
,,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
,,2024-03-09T06:10:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
,,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
,,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
,,2024-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
,,2024-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
,,2024-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
,,2024-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
,,2024-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
,,2024-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
,,2024-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
,,2024-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
,,2024-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
,,2024-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
,,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
,,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
,,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
,,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.14
,,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
,,2024-03-09T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
,,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
,,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
,,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
,,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
,,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
,,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,,2024-03-09T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
,,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
,,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
,,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
,,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
,,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
,,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
,,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
,,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
,,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
,,2024-03-09T06:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
,,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
,,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
,,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
,,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
,,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
,,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
,,2024-03-09T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
,,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
,,2024-03-09T06:00:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
,,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
,,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
,,2024-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
,,2024-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
,,2024-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
,,2024-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
,,2024-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.31
,,2024-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
,,2024-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
,,2024-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
,,2024-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
,,2024-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
,,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
,,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
,,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
,,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
,,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
,,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
,,2024-03-09T05:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
,,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
,,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
,,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
,,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
,,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
,,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
,,2024-03-09T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
,,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
,,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
,,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
,,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
,,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
,,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
,,2024-03-09T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
,,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
,,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
,,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
,,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
,,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
,,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
,,2024-03-09T05:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
,,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
,,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
,,2024-03-09T05:50:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
,,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
,,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
,,2024-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
,,2024-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
,,2024-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
,,2024-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
,,2024-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
,,2024-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
,,2024-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
,,2024-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
,,2024-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
,,2024-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
,,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
,,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
,,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
,,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
,,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.02
,,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
,,2024-03-09T05:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
,,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
,,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
,,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
,,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
,,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
,,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
,,2024-03-09T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
,,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
,,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
,,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
,,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
,,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
,,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
,,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
,,2024-03-09T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
,,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
,,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
,,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
,,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
,,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
,,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
,,2024-03-09T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
,,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
,,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
,,2024-03-09T05:40:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
,,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
,,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
,,2024-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
,,2024-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
,,2024-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
,,2024-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
,,2024-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
,,2024-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
,,2024-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
,,2024-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
,,2024-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
,,2024-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
,,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
,,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
,,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
,,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
,,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.27
,,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
,,2024-03-09T05:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
,,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
,,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
,,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
,,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
,,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
,,2024-03-09T05:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
,,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
,,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
,,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
,,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
,,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
,,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
,,2024-03-09T05:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
,,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
,,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
,,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
,,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
,,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
,,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
,,2024-03-09T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
,,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
,,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
,,2024-03-09T05:30:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
,,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
,,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
,,2024-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
,,2024-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
,,2024-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
,,2024-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
,,2024-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
,,2024-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
,,2024-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
,,2024-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
,,2024-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
,,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
,,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
,,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
,,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
,,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
,,2024-03-09T05:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
,,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
,,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
,,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
,,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
,,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
,,2024-03-09T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
,,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
,,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
,,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
,,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
,,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
,,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
,,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
,,2024-03-09T05:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
,,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
,,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
,,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
,,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
,,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
,,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
,,2024-03-09T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
,,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
,,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
,,2024-03-09T05:20:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
,,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
,,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
,,2024-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
,,2024-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
,,2024-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
,,2024-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
,,2024-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
,,2024-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
,,2024-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
,,2024-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
,,2024-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
,,2024-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
,,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
,,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
,,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
,,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.37
,,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
,,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
,,2024-03-09T05:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
,,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
,,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
,,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
,,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
,,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
,,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
,,2024-03-09T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
,,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
,,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
,,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
,,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
,,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
,,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
,,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
,,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
,,2024-03-09T05:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
,,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
,,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
,,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
,,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
,,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
,,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
,,2024-03-09T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.7
,,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
,,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
,,2024-03-09T05:10:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
,,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
,,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
,,2024-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
,,2024-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
,,2024-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2024-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.73
,,2024-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
,,2024-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
,,2024-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
,,2024-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
,,2024-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
,,2024-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
,,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
,,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
,,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
,,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.31
,,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.87
,,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
,,2024-03-09T05:00:00.000+00:00,feeder,4,N Current (RMS),A,39.2
,,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
,,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
,,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
,,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
,,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
