Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
,,2024-03-09T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
,,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
,,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
,,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
,,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
,,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
,,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
,,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
,,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
,,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
,,2024-03-09T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
,,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
,,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
,,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
,,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
,,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
,,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
,,2024-03-09T05:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
,,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
,,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
,,2024-03-09T05:00:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
,,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
,,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
,,2024-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
,,2024-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
,,2024-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
,,2024-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
,,2024-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
,,2024-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
,,2024-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
,,2024-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
,,2024-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
,,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
,,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
,,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.87
,,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.04
,,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
,,2024-03-09T04:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
,,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
,,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
,,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
,,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
,,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
,,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
,,2024-03-09T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
,,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
,,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
,,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
,,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
,,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
,,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
,,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
,,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
,,2024-03-09T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
,,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
,,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
,,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
,,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
,,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
,,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
,,2024-03-09T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
,,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
,,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
,,2024-03-09T04:50:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
,,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
,,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
,,2024-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
,,2024-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
,,2024-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
,,2024-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
,,2024-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
,,2024-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
,,2024-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
,,2024-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
,,2024-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
,,2024-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
,,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
,,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
,,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.88
,,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
,,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
,,2024-03-09T04:40:00.000+00:00,feeder,4,N Current (RMS),A,36.7
,,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
,,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
,,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
,,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
,,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
,,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
,,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
,,2024-03-09T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
,,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
,,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
,,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
,,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
,,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
,,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
,,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
,,2024-03-09T04:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
,,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
,,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
,,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
,,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
,,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
,,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
,,2024-03-09T04:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
,,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
,,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
,,2024-03-09T04:40:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
,,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
,,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
,,2024-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
,,2024-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
,,2024-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
,,2024-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
,,2024-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
,,2024-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
,,2024-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
,,2024-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
,,2024-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
,,2024-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
,,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
,,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
,,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.45
,,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
,,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
,,2024-03-09T04:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
,,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
,,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
,,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
,,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
,,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
,,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
,,2024-03-09T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
,,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
,,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
,,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
,,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
,,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
,,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
,,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
,,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
,,2024-03-09T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
,,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
,,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
,,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
,,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
,,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
,,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
,,2024-03-09T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
,,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
,,2024-03-09T04:30:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
,,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
,,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
,,2024-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
,,2024-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
,,2024-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.71
,,2024-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
,,2024-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
,,2024-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
,,2024-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
,,2024-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
,,2024-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
,,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
,,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
,,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.56
,,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.62
,,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
,,2024-03-09T04:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
,,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
,,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
,,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
,,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
,,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
,,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
,,2024-03-09T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
,,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
,,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
,,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
,,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
,,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
,,2024-03-09T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
,,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
,,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
,,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
,,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
,,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
,,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
,,2024-03-09T04:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
,,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
,,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
,,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
,,2024-03-09T04:20:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
,,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
,,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
,,2024-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
,,2024-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
,,2024-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
,,2024-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
,,2024-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
,,2024-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
,,2024-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
,,2024-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
,,2024-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
,,2024-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
,,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
,,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
,,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
,,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.5
,,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.68
,,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
,,2024-03-09T04:10:00.000+00:00,feeder,4,N Current (RMS),A,39.3
,,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
,,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
,,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
,,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
,,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
,,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
,,2024-03-09T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
,,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
,,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
,,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
,,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
,,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
,,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
,,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
,,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
,,2024-03-09T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
,,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
,,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
,,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
,,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
,,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
,,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
,,2024-03-09T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
,,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
,,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
,,2024-03-09T04:10:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
,,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
,,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
,,2024-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
,,2024-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
,,2024-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
,,2024-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
,,2024-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
,,2024-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
,,2024-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
,,2024-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
,,2024-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
,,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
,,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
,,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
,,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.39
,,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.86
,,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
,,2024-03-09T04:00:00.000+00:00,feeder,4,N Current (RMS),A,38.8
,,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
,,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
,,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
,,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
,,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
,,2024-03-09T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
,,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
,,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
,,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
,,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
,,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
,,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
,,2024-03-09T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
,,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
,,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
,,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
,,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
,,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
,,2024-03-09T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
,,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
,,2024-03-09T04:00:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
,,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
,,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
,,2024-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
,,2024-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
,,2024-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
,,2024-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
,,2024-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
,,2024-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
,,2024-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
,,2024-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
,,2024-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
,,2024-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
,,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
,,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
,,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
,,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.66
,,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
,,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
,,2024-03-09T03:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
,,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
,,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
,,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
,,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
,,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
,,2024-03-09T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
,,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
,,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
,,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
,,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
,,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
,,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
,,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
,,2024-03-09T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
,,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
,,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
,,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
,,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
,,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
,,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
,,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
,,2024-03-09T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
,,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
,,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
,,2024-03-09T03:50:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
,,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
,,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
,,2024-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
,,2024-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
,,2024-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
,,2024-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
,,2024-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
,,2024-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
,,2024-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
,,2024-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
,,2024-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
,,2024-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
,,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
,,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
,,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
,,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.01
,,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
,,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
,,2024-03-09T03:40:00.000+00:00,feeder,4,N Current (RMS),A,30.6
,,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
,,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
,,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
,,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
,,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
,,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
,,2024-03-09T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
,,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
,,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
,,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
,,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
,,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
,,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
,,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
,,2024-03-09T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
,,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
,,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
,,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
,,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
,,2024-03-09T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
,,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
,,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
,,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
,,2024-03-09T03:40:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
,,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
,,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
,,2024-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
,,2024-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
,,2024-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
,,2024-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
,,2024-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
,,2024-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
,,2024-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
,,2024-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
,,2024-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
,,2024-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
,,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
,,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
,,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.31
,,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
,,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
,,2024-03-09T03:30:00.000+00:00,feeder,4,N Current (RMS),A,39.7
,,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
,,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
,,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
,,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
,,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
,,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
,,2024-03-09T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
,,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
,,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
,,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
,,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
,,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
,,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
,,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
,,2024-03-09T03:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
,,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
,,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
,,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
,,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
,,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
,,2024-03-09T03:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
,,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
,,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
,,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
,,2024-03-09T03:30:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
,,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
,,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
,,2024-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
,,2024-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
,,2024-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.12
,,2024-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
,,2024-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
,,2024-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
,,2024-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
,,2024-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
,,2024-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
,,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
,,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
,,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.45
,,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
,,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
,,2024-03-09T03:20:00.000+00:00,feeder,4,N Current (RMS),A,40.1
,,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
,,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
,,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
,,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
,,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
,,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
,,2024-03-09T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
,,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
,,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
,,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
,,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
,,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
,,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
,,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
,,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
,,2024-03-09T03:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
,,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
,,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
,,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
,,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
,,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
,,2024-03-09T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
,,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
,,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
,,2024-03-09T03:20:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
,,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
,,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
,,2024-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
,,2024-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
,,2024-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
,,2024-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
,,2024-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
,,2024-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
,,2024-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
,,2024-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
,,2024-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
,,2024-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
,,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
,,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
,,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.08
,,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
,,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
,,2024-03-09T03:10:00.000+00:00,feeder,4,N Current (RMS),A,33.1
,,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
,,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
,,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
,,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
,,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
,,2024-03-09T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
,,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
,,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
,,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
,,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
,,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
,,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
,,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
,,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
,,2024-03-09T03:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
,,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
,,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
,,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
,,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
,,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
,,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
,,2024-03-09T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
,,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
,,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
,,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
,,2024-03-09T03:10:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
,,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
,,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
,,2024-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
,,2024-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
,,2024-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
,,2024-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
,,2024-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
,,2024-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
,,2024-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
,,2024-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
,,2024-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
,,2024-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
,,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
,,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
,,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
,,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
,,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
,,2024-03-09T03:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
,,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
,,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
,,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
,,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
,,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
,,2024-03-09T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
,,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
,,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
,,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
,,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
,,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
,,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
,,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
,,2024-03-09T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
,,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
,,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
,,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
,,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
,,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
,,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
,,2024-03-09T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
,,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
,,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
,,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
,,2024-03-09T03:00:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
,,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
,,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
,,2024-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
,,2024-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
,,2024-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
,,2024-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
,,2024-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
,,2024-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
,,2024-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
,,2024-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
,,2024-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
,,2024-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
,,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
,,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
