Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
,,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
,,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
,,2024-03-09T02:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
,,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
,,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
,,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
,,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
,,2024-03-09T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
,,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
,,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
,,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
,,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
,,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
,,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
,,2024-03-09T02:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
,,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
,,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
,,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
,,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
,,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
,,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
,,2024-03-09T02:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
,,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
,,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
,,2024-03-09T02:50:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
,,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
,,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
,,2024-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
,,2024-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
,,2024-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
,,2024-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
,,2024-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
,,2024-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
,,2024-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
,,2024-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
,,2024-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
,,2024-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
,,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
,,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
,,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
,,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
,,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
,,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
,,2024-03-09T02:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
,,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
,,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
,,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
,,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
,,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
,,2024-03-09T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
,,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
,,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
,,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
,,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
,,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
,,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
,,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
,,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
,,2024-03-09T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
,,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
,,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
,,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
,,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
,,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
,,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
,,2024-03-09T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
,,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
,,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
,,2024-03-09T02:40:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
,,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
,,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
,,2024-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
,,2024-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
,,2024-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
,,2024-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
,,2024-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
,,2024-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
,,2024-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
,,2024-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
,,2024-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
,,2024-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
,,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
,,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
,,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
,,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
,,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
,,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
,,2024-03-09T02:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
,,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
,,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
,,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
,,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
,,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
,,2024-03-09T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
,,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
,,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
,,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
,,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
,,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
,,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
,,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
,,2024-03-09T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
,,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
,,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
,,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
,,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
,,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
,,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
,,2024-03-09T02:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
,,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
,,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
,,2024-03-09T02:30:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
,,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
,,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
,,2024-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
,,2024-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
,,2024-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
,,2024-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
,,2024-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
,,2024-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
,,2024-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
,,2024-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
,,2024-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
,,2024-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
,,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
,,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
,,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
,,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
,,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.86
,,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
,,2024-03-09T02:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
,,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
,,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
,,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
,,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
,,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
,,2024-03-09T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
,,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
,,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
,,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
,,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
,,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
,,2024-03-09T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
,,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
,,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
,,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
,,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
,,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
,,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
,,2024-03-09T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
,,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
,,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
,,2024-03-09T02:20:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
,,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
,,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
,,2024-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
,,2024-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
,,2024-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
,,2024-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
,,2024-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
,,2024-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
,,2024-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
,,2024-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
,,2024-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
,,2024-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
,,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
,,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
,,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
,,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
,,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
,,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
,,2024-03-09T02:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
,,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
,,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
,,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
,,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
,,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
,,2024-03-09T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
,,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
,,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
,,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
,,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
,,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
,,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
,,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
,,2024-03-09T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
,,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
,,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
,,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
,,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
,,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
,,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
,,2024-03-09T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
,,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
,,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
,,2024-03-09T02:10:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
,,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
,,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
,,2024-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
,,2024-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
,,2024-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
,,2024-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
,,2024-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
,,2024-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
,,2024-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
,,2024-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
,,2024-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
,,2024-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
,,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
,,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
,,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
,,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.58
,,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
,,2024-03-09T02:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
,,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
,,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
,,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
,,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
,,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
,,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
,,2024-03-09T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
,,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
,,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
,,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
,,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
,,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
,,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
,,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
,,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
,,2024-03-09T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
,,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
,,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
,,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
,,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
,,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
,,2024-03-09T02:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
,,2024-03-09T02:00:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
,,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
,,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
,,2024-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
,,2024-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
,,2024-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
,,2024-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
,,2024-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
,,2024-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
,,2024-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
,,2024-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
,,2024-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
,,2024-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
,,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
,,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
,,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
,,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
,,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
,,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
,,2024-03-09T01:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
,,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
,,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
,,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
,,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
,,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
,,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
,,2024-03-09T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
,,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
,,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
,,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
,,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
,,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
,,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
,,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
,,2024-03-09T01:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
,,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
,,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
,,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
,,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
,,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
,,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
,,2024-03-09T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
,,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
,,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
,,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
,,2024-03-09T01:50:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
,,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
,,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
,,2024-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
,,2024-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
,,2024-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
,,2024-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
,,2024-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
,,2024-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
,,2024-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
,,2024-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
,,2024-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
,,2024-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
,,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
,,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
,,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
,,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
,,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
,,2024-03-09T01:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
,,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
,,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
,,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
,,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
,,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
,,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
,,2024-03-09T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
,,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
,,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
,,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
,,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
,,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
,,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
,,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
,,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
,,2024-03-09T01:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
,,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
,,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
,,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
,,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
,,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
,,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
,,2024-03-09T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-03-09T01:40:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
,,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
,,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
,,2024-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
,,2024-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
,,2024-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
,,2024-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
,,2024-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
,,2024-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
,,2024-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
,,2024-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
,,2024-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
,,2024-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
,,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
,,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
,,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
,,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
,,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
,,2024-03-09T01:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
,,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
,,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
,,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
,,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
,,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
,,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
,,2024-03-09T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
,,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
,,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
,,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
,,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
,,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
,,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
,,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
,,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
,,2024-03-09T01:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
,,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
,,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
,,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
,,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
,,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
,,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
,,2024-03-09T01:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
,,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
,,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
,,2024-03-09T01:30:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
,,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
,,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
,,2024-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
,,2024-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
,,2024-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
,,2024-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
,,2024-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.03
,,2024-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
,,2024-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
,,2024-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
,,2024-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
,,2024-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
,,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
,,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
,,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
,,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
,,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
,,2024-03-09T01:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
,,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
,,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
,,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
,,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
,,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
,,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
,,2024-03-09T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
,,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
,,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
,,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
,,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
,,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
,,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
,,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
,,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
,,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
,,2024-03-09T01:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
,,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
,,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
,,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
,,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
,,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
,,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
,,2024-03-09T01:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
,,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
,,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
,,2024-03-09T01:20:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
,,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
,,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
,,2024-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
,,2024-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
,,2024-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
,,2024-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
,,2024-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
,,2024-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
,,2024-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
,,2024-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
,,2024-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
,,2024-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
,,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
,,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
,,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
,,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
,,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.88
,,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
,,2024-03-09T01:10:00.000+00:00,feeder,4,N Current (RMS),A,33.8
,,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
,,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
,,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
,,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
,,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
,,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
,,2024-03-09T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
,,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
,,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
,,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
,,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
,,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
,,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
,,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
,,2024-03-09T01:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
,,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
,,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
,,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
,,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
,,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
,,2024-03-09T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
,,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
,,2024-03-09T01:10:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
,,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
,,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
,,2024-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
,,2024-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
,,2024-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
,,2024-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.07
,,2024-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
,,2024-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
,,2024-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
,,2024-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
,,2024-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
,,2024-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
,,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
,,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
,,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
,,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
,,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.63
,,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
,,2024-03-09T01:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
,,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
,,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
,,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
,,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
,,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
,,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
,,2024-03-09T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
,,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
,,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
,,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
,,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
,,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
,,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
,,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
,,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
,,2024-03-09T01:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
,,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
,,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
,,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
,,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
,,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
,,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
,,2024-03-09T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
,,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
,,2024-03-09T01:00:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
,,2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
,,2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
,,2024-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
,,2024-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
,,2024-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
,,2024-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.42
,,2024-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
,,2024-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
,,2024-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
,,2024-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
,,2024-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
,,2024-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
,,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
,,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
,,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
,,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
,,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
,,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
,,2024-03-09T00:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
,,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
,,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
,,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
,,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
,,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
,,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
,,2024-03-09T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
,,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
,,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
,,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
,,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
,,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
,,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
,,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
,,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
,,2024-03-09T00:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
,,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
,,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
,,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
,,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
,,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
,,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
,,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
,,2024-03-09T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
,,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
,,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
,,2024-03-09T00:50:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
,,2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
,,2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
