Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
,,2024-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
,,2024-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
,,2024-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
,,2024-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
,,2024-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
,,2024-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
,,2024-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
,,2024-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
,,2024-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
,,2024-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
,,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
,,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
,,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
,,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
,,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.02
,,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
,,2024-03-09T00:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
,,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
,,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
,,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
,,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
,,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
,,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
,,2024-03-09T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
,,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
,,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
,,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
,,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
,,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
,,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
,,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
,,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
,,2024-03-09T00:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
,,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
,,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
,,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
,,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
,,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
,,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
,,2024-03-09T00:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
,,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
,,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
,,2024-03-09T00:40:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
,,2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
,,2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
,,2024-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
,,2024-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
,,2024-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
,,2024-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
,,2024-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
,,2024-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
,,2024-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
,,2024-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
,,2024-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
,,2024-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
,,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
,,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
,,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
,,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
,,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
,,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
,,2024-03-09T00:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
,,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
,,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
,,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
,,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
,,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
,,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
,,2024-03-09T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
,,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
,,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
,,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
,,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
,,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
,,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
,,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
,,2024-03-09T00:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
,,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
,,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
,,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
,,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
,,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
,,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
,,2024-03-09T00:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
,,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
,,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
,,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
,,2024-03-09T00:30:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
,,2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
,,2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
,,2024-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
,,2024-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
,,2024-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
,,2024-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.04
,,2024-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
,,2024-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
,,2024-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
,,2024-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
,,2024-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
,,2024-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
,,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
,,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
,,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
,,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
,,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.78
,,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
,,2024-03-09T00:20:00.000+00:00,feeder,4,N Current (RMS),A,34.7
,,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
,,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
,,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
,,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
,,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
,,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
,,2024-03-09T00:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
,,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
,,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
,,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
,,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
,,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
,,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
,,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
,,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
,,2024-03-09T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
,,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
,,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
,,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
,,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
,,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
,,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
,,2024-03-09T00:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
,,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
,,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
,,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-03-09T00:20:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
,,2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
,,2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
,,2024-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
,,2024-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
,,2024-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
,,2024-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
,,2024-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
,,2024-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.7
,,2024-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
,,2024-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
,,2024-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
,,2024-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
,,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
,,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
,,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
,,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
,,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
,,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
,,2024-03-09T00:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
,,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
,,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
,,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
,,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
,,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
,,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
,,2024-03-09T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
,,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
,,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
,,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
,,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
,,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
,,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
,,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
,,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
,,2024-03-09T00:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
,,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
,,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
,,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
,,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
,,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
,,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
,,2024-03-09T00:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
,,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
,,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
,,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
,,2024-03-09T00:10:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
,,2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
,,2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
,,2024-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
,,2024-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
,,2024-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
,,2024-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
,,2024-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
,,2024-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
,,2024-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
,,2024-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
,,2024-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
,,2024-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
,,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
,,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
,,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
,,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
,,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.02
,,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
,,2024-03-09T00:00:00.000+00:00,feeder,4,N Current (RMS),A,31.9
,,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
,,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
,,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
,,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
,,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
,,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
,,2024-03-09T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
,,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
,,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
,,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
,,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
,,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
,,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
,,2024-03-09T00:00:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
,,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
,,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
,,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
,,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
,,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
,,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
,,2024-03-09T00:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
,,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
,,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
,,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
,,2024-03-09T00:00:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
,,2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
,,2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
,,2024-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
,,2024-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
,,2024-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
,,2024-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
,,2024-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
,,2024-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
,,2024-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
,,2024-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
,,2024-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
,,2024-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
,,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
,,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
,,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.37
,,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
,,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
,,2024-03-10T23:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
,,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
,,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
,,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
,,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
,,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
,,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
,,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
,,2024-03-10T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
,,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
,,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
,,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
,,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
,,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
,,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
,,2024-03-10T23:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
,,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
,,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
,,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
,,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
,,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
,,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
,,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
,,2024-03-10T23:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
,,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
,,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
,,2024-03-10T23:50:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
,,2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
,,2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
,,2024-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
,,2024-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
,,2024-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
,,2024-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.24
,,2024-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
,,2024-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
,,2024-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
,,2024-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
,,2024-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
,,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
,,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
,,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.37
,,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
,,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.85
,,2024-03-10T23:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
,,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
,,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
,,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
,,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
,,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
,,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
,,2024-03-10T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
,,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
,,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
,,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
,,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
,,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
,,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
,,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
,,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
,,2024-03-10T23:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
,,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
,,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
,,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
,,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
,,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
,,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
,,2024-03-10T23:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
,,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
,,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
,,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
,,2024-03-10T23:40:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
,,2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
,,2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
,,2024-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
,,2024-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
,,2024-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
,,2024-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
,,2024-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.61
,,2024-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
,,2024-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
,,2024-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
,,2024-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
,,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
,,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
,,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.52
,,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
,,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
,,2024-03-10T23:30:00.000+00:00,feeder,4,N Current (RMS),A,39.3
,,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
,,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
,,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
,,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
,,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
,,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
,,2024-03-10T23:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
,,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
,,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
,,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
,,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
,,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
,,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
,,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
,,2024-03-10T23:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
,,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
,,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
,,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
,,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
,,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
,,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
,,2024-03-10T23:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
,,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
,,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
,,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
,,2024-03-10T23:30:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
,,2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
,,2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
,,2024-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
,,2024-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
,,2024-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
,,2024-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.29
,,2024-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
,,2024-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
,,2024-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
,,2024-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
,,2024-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
,,2024-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
,,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
,,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
,,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.58
,,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
,,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
,,2024-03-10T23:20:00.000+00:00,feeder,4,N Current (RMS),A,43.6
,,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
,,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
,,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
,,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
,,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
,,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
,,2024-03-10T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
,,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
,,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
,,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
,,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
,,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
,,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
,,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
,,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
,,2024-03-10T23:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
,,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
,,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
,,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
,,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
,,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
,,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
,,2024-03-10T23:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
,,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
,,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
,,2024-03-10T23:20:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
,,2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
,,2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
,,2024-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
,,2024-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
,,2024-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
,,2024-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
,,2024-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
,,2024-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
,,2024-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
,,2024-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
,,2024-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
,,2024-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
,,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
,,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
,,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
,,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.96
,,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
,,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
,,2024-03-10T23:10:00.000+00:00,feeder,4,N Current (RMS),A,38.4
,,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
,,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
,,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
,,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
,,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
,,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
,,2024-03-10T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
,,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
,,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
,,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
,,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
,,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
,,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
,,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
,,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
,,2024-03-10T23:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
,,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
,,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
,,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
,,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
,,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
,,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
,,2024-03-10T23:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
,,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
,,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
,,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
,,2024-03-10T23:10:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
,,2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
,,2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
,,2024-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
,,2024-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
,,2024-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
,,2024-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.59
,,2024-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
,,2024-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
,,2024-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
,,2024-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
,,2024-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
,,2024-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
,,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
,,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.52
,,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
,,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.84
,,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
,,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
,,2024-03-10T23:00:00.000+00:00,feeder,4,N Current (RMS),A,38.1
,,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
,,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
,,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
,,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
,,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
,,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
,,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
,,2024-03-10T23:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
,,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
,,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
,,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
,,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
,,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
,,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
,,2024-03-10T23:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
,,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
,,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
,,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
,,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
,,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
,,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
,,2024-03-10T23:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
,,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
,,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
,,2024-03-10T23:00:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
,,2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
,,2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
,,2024-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
,,2024-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
,,2024-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
,,2024-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.28
,,2024-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
,,2024-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
,,2024-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
,,2024-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
,,2024-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
,,2024-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
,,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
,,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.5
,,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
,,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
,,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
,,2024-03-10T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
,,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
,,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
,,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
,,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
,,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
,,2024-03-10T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
,,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
,,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
,,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
,,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
,,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
,,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
,,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.83
,,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.69
,,2024-03-10T22:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
,,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
,,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
,,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
,,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
,,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
,,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
,,2024-03-10T22:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
,,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
,,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
,,2024-03-10T22:50:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
,,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
,,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
,,2024-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
,,2024-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
,,2024-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
,,2024-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.35
,,2024-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
,,2024-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
,,2024-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
,,2024-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
,,2024-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
,,2024-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
,,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
,,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.63
,,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
,,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
,,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
,,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
,,2024-03-10T22:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
,,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
,,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
,,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
,,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
,,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
,,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
,,2024-03-10T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
,,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
,,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
,,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
,,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
,,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
,,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
,,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
,,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
,,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
,,2024-03-10T22:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
,,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
,,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
,,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
,,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
