Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
,,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
,,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
,,2024-03-10T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
,,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
,,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
,,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
,,2024-03-10T22:40:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
,,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
,,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
,,2024-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
,,2024-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
,,2024-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
,,2024-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.02
,,2024-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
,,2024-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
,,2024-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
,,2024-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
,,2024-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
,,2024-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
,,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.57
,,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.01
,,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
,,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
,,2024-03-10T22:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
,,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
,,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
,,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
,,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
,,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
,,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
,,2024-03-10T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
,,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
,,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
,,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
,,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
,,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
,,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
,,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
,,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.75
,,2024-03-10T22:30:00.000+00:00,feeder,2,N Current (RMS),A,4.7
,,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
,,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
,,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
,,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
,,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
,,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
,,2024-03-10T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
,,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
,,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
,,2024-03-10T22:30:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
,,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
,,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
,,2024-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
,,2024-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
,,2024-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
,,2024-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.75
,,2024-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
,,2024-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
,,2024-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
,,2024-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
,,2024-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
,,2024-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
,,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
,,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.63
,,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
,,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
,,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
,,2024-03-10T22:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
,,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
,,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
,,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
,,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
,,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
,,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
,,2024-03-10T22:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
,,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
,,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
,,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
,,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
,,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.02
,,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
,,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
,,2024-03-10T22:20:00.000+00:00,feeder,2,N Current (RMS),A,4.9
,,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
,,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
,,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
,,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
,,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
,,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
,,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
,,2024-03-10T22:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
,,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
,,2024-03-10T22:20:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
,,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
,,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
,,2024-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
,,2024-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
,,2024-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
,,2024-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
,,2024-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
,,2024-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
,,2024-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
,,2024-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
,,2024-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
,,2024-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
,,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
,,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
,,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.56
,,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
,,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
,,2024-03-10T22:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
,,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
,,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
,,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
,,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
,,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
,,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
,,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
,,2024-03-10T22:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
,,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
,,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
,,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
,,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
,,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
,,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.31
,,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.82
,,2024-03-10T22:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
,,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
,,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
,,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
,,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
,,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
,,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
,,2024-03-10T22:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
,,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
,,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
,,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
,,2024-03-10T22:10:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
,,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
,,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
,,2024-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
,,2024-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
,,2024-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
,,2024-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.84
,,2024-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
,,2024-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
,,2024-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
,,2024-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
,,2024-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
,,2024-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
,,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
,,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
,,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
,,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
,,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
,,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
,,2024-03-10T22:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
,,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
,,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
,,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
,,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
,,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
,,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
,,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
,,2024-03-10T22:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
,,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
,,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
,,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
,,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
,,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
,,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
,,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.14
,,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.91
,,2024-03-10T22:00:00.000+00:00,feeder,2,N Current (RMS),A,4.8
,,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
,,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
,,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
,,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
,,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
,,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
,,2024-03-10T22:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
,,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
,,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
,,2024-03-10T22:00:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
,,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
,,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
,,2024-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
,,2024-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
,,2024-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
,,2024-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.49
,,2024-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
,,2024-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.16
,,2024-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2024-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
,,2024-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
,,2024-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
,,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
,,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.61
,,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
,,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
,,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
,,2024-03-10T21:50:00.000+00:00,feeder,4,N Current (RMS),A,33.7
,,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
,,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
,,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
,,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
,,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
,,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
,,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
,,2024-03-10T21:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
,,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
,,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
,,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
,,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
,,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
,,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.1
,,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
,,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
,,2024-03-10T21:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
,,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
,,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
,,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
,,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
,,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
,,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
,,2024-03-10T21:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
,,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
,,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
,,2024-03-10T21:50:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
,,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
,,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
,,2024-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
,,2024-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
,,2024-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
,,2024-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.51
,,2024-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
,,2024-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
,,2024-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
,,2024-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
,,2024-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
,,2024-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
,,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
,,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
,,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
,,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
,,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
,,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
,,2024-03-10T21:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
,,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
,,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
,,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
,,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
,,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
,,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
,,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
,,2024-03-10T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
,,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
,,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
,,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
,,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
,,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
,,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
,,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.76
,,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
,,2024-03-10T21:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
,,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
,,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
,,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
,,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
,,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
,,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
,,2024-03-10T21:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
,,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
,,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
,,2024-03-10T21:40:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
,,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
,,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
,,2024-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
,,2024-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
,,2024-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
,,2024-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.49
,,2024-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
,,2024-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
,,2024-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
,,2024-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
,,2024-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
,,2024-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
,,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
,,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.03
,,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.38
,,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
,,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
,,2024-03-10T21:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
,,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
,,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
,,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
,,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
,,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
,,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
,,2024-03-10T21:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
,,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
,,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
,,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
,,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
,,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
,,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.16
,,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.58
,,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
,,2024-03-10T21:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
,,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
,,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
,,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
,,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
,,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
,,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
,,2024-03-10T21:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
,,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
,,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
,,2024-03-10T21:30:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
,,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
,,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
,,2024-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
,,2024-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
,,2024-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
,,2024-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.54
,,2024-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.31
,,2024-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.64
,,2024-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
,,2024-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
,,2024-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
,,2024-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
,,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
,,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
,,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.12
,,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
,,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
,,2024-03-10T21:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
,,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
,,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
,,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
,,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
,,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
,,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
,,2024-03-10T21:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
,,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
,,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
,,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
,,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
,,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.57
,,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.83
,,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.58
,,2024-03-10T21:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
,,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
,,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
,,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
,,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
,,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
,,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
,,2024-03-10T21:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
,,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
,,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
,,2024-03-10T21:20:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
,,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
,,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
,,2024-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
,,2024-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
,,2024-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
,,2024-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.98
,,2024-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.91
,,2024-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.03
,,2024-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
,,2024-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
,,2024-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
,,2024-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
,,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
,,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
,,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
,,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
,,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
,,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
,,2024-03-10T21:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
,,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
,,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
,,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
,,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
,,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
,,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
,,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
,,2024-03-10T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
,,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
,,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
,,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
,,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
,,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
,,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
,,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
,,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.07
,,2024-03-10T21:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
,,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
,,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
,,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
,,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
,,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
,,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
,,2024-03-10T21:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
,,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
,,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
,,2024-03-10T21:10:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
,,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
,,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
,,2024-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
,,2024-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
,,2024-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
,,2024-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.13
,,2024-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.21
,,2024-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.75
,,2024-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
,,2024-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
,,2024-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
,,2024-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
,,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
,,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
,,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
,,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.8
,,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
,,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
,,2024-03-10T21:00:00.000+00:00,feeder,4,N Current (RMS),A,36.6
,,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
,,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
,,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
,,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
,,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
,,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
,,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
,,2024-03-10T21:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
,,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
,,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
,,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
,,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
,,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
,,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.41
,,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
,,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.7
,,2024-03-10T21:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
,,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
,,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
,,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
,,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
,,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
,,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
,,2024-03-10T21:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
,,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
,,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
,,2024-03-10T21:00:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
,,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
,,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
,,2024-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2024-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
,,2024-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
,,2024-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.3
,,2024-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.18
,,2024-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.08
,,2024-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
,,2024-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
,,2024-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
,,2024-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
,,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
,,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
,,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
,,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.11
,,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.66
,,2024-03-10T20:50:00.000+00:00,feeder,4,N Current (RMS),A,41.7
,,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
,,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
,,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
,,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
,,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
,,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
,,2024-03-10T20:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
,,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
,,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
,,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
,,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
,,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
,,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
,,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.23
,,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.85
,,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.39
,,2024-03-10T20:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
,,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
,,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
,,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
,,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
,,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
,,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
,,2024-03-10T20:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
,,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
,,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,,2024-03-10T20:50:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
,,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
,,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
,,2024-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
,,2024-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
,,2024-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
,,2024-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.63
,,2024-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.47
,,2024-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.2
,,2024-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2024-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
,,2024-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
,,2024-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
,,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
,,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
,,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
,,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
,,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.57
,,2024-03-10T20:40:00.000+00:00,feeder,4,N Current (RMS),A,37.9
,,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
,,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
,,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
,,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
,,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
,,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
,,2024-03-10T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
,,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
,,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
,,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
,,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
,,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
,,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.5
,,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.07
,,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.57
,,2024-03-10T20:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
,,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
,,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
,,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
,,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
,,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
,,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
,,2024-03-10T20:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
,,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
,,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
,,2024-03-10T20:40:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
,,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
,,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
,,2024-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
,,2024-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
,,2024-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
,,2024-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.59
,,2024-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.27
,,2024-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.71
,,2024-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
,,2024-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
,,2024-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
,,2024-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
,,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
,,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
,,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.38
,,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.11
,,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
,,2024-03-10T20:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
,,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
,,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
,,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
,,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
,,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
,,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
,,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
,,2024-03-10T20:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
,,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
