Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
,,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
,,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
,,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
,,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
,,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.29
,,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.7
,,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.58
,,2024-03-10T20:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
,,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
,,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
,,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
,,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
,,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
,,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
,,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
,,2024-03-10T20:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
,,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
,,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
,,2024-03-10T20:30:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
,,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
,,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
,,2024-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
,,2024-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
,,2024-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
,,2024-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.7
,,2024-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.18
,,2024-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.01
,,2024-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
,,2024-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
,,2024-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
,,2024-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
,,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
,,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
,,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.9
,,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
,,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.29
,,2024-03-10T20:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
,,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
,,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
,,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
,,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
,,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
,,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
,,2024-03-10T20:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
,,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
,,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
,,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
,,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
,,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.37
,,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.3
,,2024-03-10T20:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
,,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
,,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
,,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
,,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
,,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
,,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
,,2024-03-10T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
,,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
,,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
,,2024-03-10T20:20:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
,,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
,,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
,,2024-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
,,2024-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
,,2024-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.01
,,2024-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.2
,,2024-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.8
,,2024-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
,,2024-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
,,2024-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
,,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
,,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
,,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.91
,,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.79
,,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.94
,,2024-03-10T20:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
,,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
,,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
,,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
,,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
,,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
,,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
,,2024-03-10T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
,,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
,,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
,,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
,,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
,,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
,,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.03
,,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.62
,,2024-03-10T20:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
,,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
,,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
,,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
,,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
,,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
,,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
,,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
,,2024-03-10T20:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
,,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
,,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
,,2024-03-10T20:10:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
,,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
,,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
,,2024-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
,,2024-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
,,2024-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
,,2024-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.93
,,2024-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.97
,,2024-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.98
,,2024-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
,,2024-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
,,2024-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
,,2024-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
,,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
,,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
,,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.11
,,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
,,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.91
,,2024-03-10T20:00:00.000+00:00,feeder,4,N Current (RMS),A,56.5
,,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
,,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
,,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.4
,,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
,,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
,,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
,,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
,,2024-03-10T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
,,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
,,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
,,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
,,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
,,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
,,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.58
,,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.17
,,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.2
,,2024-03-10T20:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
,,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
,,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
,,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
,,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
,,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
,,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
,,2024-03-10T20:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
,,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
,,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
,,2024-03-10T20:00:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
,,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
,,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
,,2024-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2024-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
,,2024-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
,,2024-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.29
,,2024-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.5
,,2024-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.98
,,2024-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
,,2024-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
,,2024-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
,,2024-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
,,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
,,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
,,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.76
,,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
,,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.6
,,2024-03-10T19:50:00.000+00:00,feeder,4,N Current (RMS),A,52.5
,,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
,,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
,,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
,,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
,,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
,,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
,,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
,,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
,,2024-03-10T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
,,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
,,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
,,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
,,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
,,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.46
,,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.67
,,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.48
,,2024-03-10T19:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
,,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
,,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
,,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.7
,,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
,,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
,,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
,,2024-03-10T19:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
,,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
,,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
,,2024-03-10T19:50:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
,,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
,,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
,,2024-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
,,2024-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
,,2024-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
,,2024-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.29
,,2024-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.13
,,2024-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.92
,,2024-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
,,2024-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
,,2024-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
,,2024-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
,,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
,,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
,,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.74
,,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.24
,,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.03
,,2024-03-10T19:40:00.000+00:00,feeder,4,N Current (RMS),A,47.6
,,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
,,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
,,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.3
,,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
,,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
,,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
,,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
,,2024-03-10T19:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
,,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
,,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
,,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
,,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.32
,,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.21
,,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.76
,,2024-03-10T19:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
,,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
,,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
,,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.3
,,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
,,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
,,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
,,2024-03-10T19:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
,,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
,,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
,,2024-03-10T19:40:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
,,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
,,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
,,2024-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
,,2024-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
,,2024-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
,,2024-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.58
,,2024-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.59
,,2024-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.08
,,2024-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
,,2024-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
,,2024-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
,,2024-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
,,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
,,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
,,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.17
,,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.78
,,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.35
,,2024-03-10T19:30:00.000+00:00,feeder,4,N Current (RMS),A,44.0
,,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
,,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
,,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
,,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
,,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
,,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
,,2024-03-10T19:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
,,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
,,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
,,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
,,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
,,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
,,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
,,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.65
,,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
,,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
,,2024-03-10T19:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
,,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
,,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
,,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.4
,,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
,,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
,,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
,,2024-03-10T19:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
,,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
,,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-03-10T19:30:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
,,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
,,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
,,2024-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
,,2024-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
,,2024-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
,,2024-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.59
,,2024-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.35
,,2024-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.76
,,2024-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
,,2024-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
,,2024-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
,,2024-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
,,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
,,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
,,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.7
,,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
,,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.61
,,2024-03-10T19:20:00.000+00:00,feeder,4,N Current (RMS),A,43.8
,,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.7
,,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
,,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.7
,,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
,,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
,,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
,,2024-03-10T19:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
,,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
,,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
,,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
,,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
,,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
,,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.77
,,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
,,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.4
,,2024-03-10T19:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
,,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
,,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
,,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
,,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
,,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
,,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
,,2024-03-10T19:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
,,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
,,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
,,2024-03-10T19:20:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
,,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
,,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
,,2024-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2024-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
,,2024-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
,,2024-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.67
,,2024-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.19
,,2024-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.79
,,2024-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
,,2024-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
,,2024-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
,,2024-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
,,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
,,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.64
,,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.97
,,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.22
,,2024-03-10T19:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
,,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
,,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
,,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
,,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
,,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
,,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
,,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
,,2024-03-10T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
,,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
,,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
,,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
,,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
,,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
,,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
,,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.08
,,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
,,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.06
,,2024-03-10T19:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
,,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.9
,,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
,,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
,,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
,,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
,,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
,,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
,,2024-03-10T19:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
,,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
,,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
,,2024-03-10T19:10:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
,,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
,,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
,,2024-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
,,2024-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
,,2024-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
,,2024-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.18
,,2024-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.92
,,2024-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.24
,,2024-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
,,2024-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
,,2024-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
,,2024-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
,,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
,,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
,,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.64
,,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.53
,,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.49
,,2024-03-10T19:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
,,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
,,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
,,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
,,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
,,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
,,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
,,2024-03-10T19:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
,,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
,,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
,,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
,,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
,,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.18
,,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.99
,,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.03
,,2024-03-10T19:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
,,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
,,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.8
,,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
,,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
,,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
,,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
,,2024-03-10T19:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
,,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
,,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
,,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
,,2024-03-10T19:00:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
,,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
,,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
,,2024-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
,,2024-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
,,2024-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
,,2024-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.78
,,2024-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.27
,,2024-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.97
,,2024-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
,,2024-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
,,2024-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
,,2024-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
,,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
,,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.67
,,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.86
,,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.73
,,2024-03-10T18:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
,,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
,,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
,,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
,,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
,,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
,,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
,,2024-03-10T18:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
,,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
,,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
,,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
,,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
,,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.99
,,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.23
,,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.48
,,2024-03-10T18:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
,,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
,,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
,,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.1
,,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
,,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
,,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
,,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
,,2024-03-10T18:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
,,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
,,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
,,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,,2024-03-10T18:50:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
,,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
,,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
,,2024-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
,,2024-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
,,2024-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.26
,,2024-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.89
,,2024-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.63
,,2024-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
,,2024-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
,,2024-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
,,2024-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
,,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
,,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.56
,,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.68
,,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.36
,,2024-03-10T18:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
,,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
,,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
,,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
,,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
,,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
,,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
,,2024-03-10T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
,,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
,,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
,,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.94
,,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.15
,,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.19
,,2024-03-10T18:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
,,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.4
,,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
,,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.4
,,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
,,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
,,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
,,2024-03-10T18:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
,,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
,,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
,,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
,,2024-03-10T18:40:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
,,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
,,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
,,2024-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
,,2024-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
,,2024-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
,,2024-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.27
,,2024-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.38
,,2024-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.62
,,2024-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2024-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
,,2024-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
,,2024-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
,,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
,,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.31
,,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.52
,,2024-03-10T18:30:00.000+00:00,feeder,4,N Current (RMS),A,39.5
,,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.9
,,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
,,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
,,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
,,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
,,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
,,2024-03-10T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
,,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
,,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
,,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
,,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
,,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
,,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.38
,,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.95
,,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.12
,,2024-03-10T18:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
,,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.8
,,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
,,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
,,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
,,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
,,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
,,2024-03-10T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.9
,,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
,,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
,,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
,,2024-03-10T18:30:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
,,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
,,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
,,2024-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
,,2024-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
,,2024-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
,,2024-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.75
,,2024-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.57
,,2024-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.93
,,2024-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
,,2024-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
,,2024-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
,,2024-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
,,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
,,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
,,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
