Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.46
,,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.1
,,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.37
,,2024-03-10T18:20:00.000+00:00,feeder,4,N Current (RMS),A,38.6
,,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
,,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
,,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
,,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
,,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
,,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
,,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
,,2024-03-10T18:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
,,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
,,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
,,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
,,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
,,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.36
,,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.97
,,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.31
,,2024-03-10T18:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
,,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
,,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.1
,,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
,,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
,,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
,,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
,,2024-03-10T18:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
,,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
,,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
,,2024-03-10T18:20:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
,,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
,,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
,,2024-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
,,2024-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
,,2024-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
,,2024-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.56
,,2024-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.52
,,2024-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.53
,,2024-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
,,2024-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
,,2024-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
,,2024-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
,,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
,,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
,,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.41
,,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.47
,,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.3
,,2024-03-10T18:10:00.000+00:00,feeder,4,N Current (RMS),A,42.1
,,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.3
,,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
,,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
,,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
,,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
,,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
,,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
,,2024-03-10T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
,,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
,,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
,,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
,,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
,,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
,,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.73
,,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.78
,,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.29
,,2024-03-10T18:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.9
,,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.9
,,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.7
,,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
,,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
,,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
,,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
,,2024-03-10T18:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
,,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
,,2024-03-10T18:10:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
,,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
,,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
,,2024-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
,,2024-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
,,2024-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
,,2024-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.94
,,2024-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.82
,,2024-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.45
,,2024-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
,,2024-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
,,2024-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
,,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
,,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.4
,,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.25
,,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.38
,,2024-03-10T18:00:00.000+00:00,feeder,4,N Current (RMS),A,50.9
,,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.2
,,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
,,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
,,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
,,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
,,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
,,2024-03-10T18:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
,,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
,,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
,,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
,,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
,,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
,,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
,,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.74
,,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.03
,,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.6
,,2024-03-10T18:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.0
,,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
,,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
,,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
,,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
,,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.45
,,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
,,2024-03-10T18:00:00.000+00:00,feeder,1,N Current (RMS),A,46.6
,,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
,,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
,,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,,2024-03-10T18:00:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
,,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.41
,,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
,,2024-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
,,2024-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
,,2024-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
,,2024-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.18
,,2024-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.4
,,2024-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.74
,,2024-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
,,2024-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
,,2024-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
,,2024-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
,,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
,,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.21
,,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.85
,,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.1
,,2024-03-10T17:50:00.000+00:00,feeder,4,N Current (RMS),A,47.5
,,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.3
,,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
,,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
,,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
,,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
,,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
,,2024-03-10T17:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
,,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
,,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
,,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
,,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
,,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
,,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.88
,,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.57
,,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.97
,,2024-03-10T17:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
,,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.9
,,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.1
,,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.7
,,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
,,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
,,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
,,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
,,2024-03-10T17:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
,,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
,,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
,,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
,,2024-03-10T17:50:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.37
,,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.6
,,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
,,2024-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
,,2024-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
,,2024-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
,,2024-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.69
,,2024-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.93
,,2024-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.33
,,2024-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
,,2024-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
,,2024-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
,,2024-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
,,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
,,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
,,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.75
,,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.35
,,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.87
,,2024-03-10T17:40:00.000+00:00,feeder,4,N Current (RMS),A,50.7
,,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,111.9
,,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
,,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
,,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
,,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
,,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
,,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
,,2024-03-10T17:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
,,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
,,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
,,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
,,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
,,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
,,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.42
,,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.9
,,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.8
,,2024-03-10T17:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
,,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.3
,,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.2
,,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.7
,,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
,,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
,,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
,,2024-03-10T17:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
,,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
,,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
,,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
,,2024-03-10T17:40:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.99
,,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.24
,,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
,,2024-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
,,2024-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
,,2024-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
,,2024-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.79
,,2024-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.86
,,2024-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.8
,,2024-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
,,2024-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
,,2024-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
,,2024-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
,,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
,,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.34
,,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.11
,,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.73
,,2024-03-10T17:30:00.000+00:00,feeder,4,N Current (RMS),A,47.8
,,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.6
,,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
,,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
,,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
,,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
,,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
,,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
,,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
,,2024-03-10T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
,,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
,,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
,,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
,,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
,,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.38
,,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.81
,,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.55
,,2024-03-10T17:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.1
,,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.2
,,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
,,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
,,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
,,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
,,2024-03-10T17:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
,,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
,,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
,,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
,,2024-03-10T17:30:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.96
,,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.75
,,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
,,2024-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
,,2024-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
,,2024-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
,,2024-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.58
,,2024-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.78
,,2024-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.52
,,2024-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
,,2024-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
,,2024-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
,,2024-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
,,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
,,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
,,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.77
,,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
,,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
,,2024-03-10T17:20:00.000+00:00,feeder,4,N Current (RMS),A,50.6
,,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
,,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
,,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
,,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
,,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
,,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
,,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
,,2024-03-10T17:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
,,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
,,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
,,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
,,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
,,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
,,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.65
,,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.12
,,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.85
,,2024-03-10T17:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
,,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.6
,,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
,,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
,,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
,,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
,,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
,,2024-03-10T17:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
,,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
,,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
,,2024-03-10T17:20:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.53
,,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.06
,,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
,,2024-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
,,2024-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
,,2024-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
,,2024-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.45
,,2024-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.98
,,2024-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,,2024-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
,,2024-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
,,2024-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
,,2024-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
,,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
,,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
,,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.12
,,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.02
,,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.57
,,2024-03-10T17:10:00.000+00:00,feeder,4,N Current (RMS),A,46.9
,,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
,,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
,,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
,,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
,,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
,,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
,,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
,,2024-03-10T17:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
,,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
,,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
,,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
,,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
,,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
,,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
,,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.9
,,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.93
,,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.42
,,2024-03-10T17:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.9
,,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
,,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.1
,,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
,,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
,,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
,,2024-03-10T17:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
,,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
,,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
,,2024-03-10T17:10:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.55
,,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.94
,,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
,,2024-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
,,2024-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
,,2024-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
,,2024-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.32
,,2024-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.07
,,2024-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.14
,,2024-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
,,2024-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
,,2024-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
,,2024-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
,,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
,,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
,,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.65
,,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.45
,,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
,,2024-03-10T17:00:00.000+00:00,feeder,4,N Current (RMS),A,56.1
,,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
,,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
,,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
,,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
,,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
,,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
,,2024-03-10T17:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
,,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
,,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
,,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
,,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
,,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
,,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.29
,,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.02
,,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.3
,,2024-03-10T17:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
,,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
,,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
,,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.1
,,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
,,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
,,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
,,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
,,2024-03-10T17:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
,,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
,,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
,,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
,,2024-03-10T17:00:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.56
,,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.26
,,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
,,2024-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
,,2024-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
,,2024-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
,,2024-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.21
,,2024-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.02
,,2024-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.04
,,2024-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
,,2024-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
,,2024-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
,,2024-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
,,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
,,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
,,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
,,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.96
,,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.7
,,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.17
,,2024-03-10T16:50:00.000+00:00,feeder,4,N Current (RMS),A,48.3
,,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.8
,,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
,,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
,,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
,,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
,,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
,,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
,,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
,,2024-03-10T16:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
,,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
,,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
,,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
,,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
,,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.34
,,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.06
,,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.41
,,2024-03-10T16:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
,,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
,,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
,,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.1
,,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
,,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
,,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
,,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
,,2024-03-10T16:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
,,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
,,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
,,2024-03-10T16:50:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
,,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
,,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
,,2024-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
,,2024-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
,,2024-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
,,2024-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.34
,,2024-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.4
,,2024-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.53
,,2024-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
,,2024-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
,,2024-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
,,2024-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
,,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
,,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
,,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
,,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.61
,,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.98
,,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
,,2024-03-10T16:40:00.000+00:00,feeder,4,N Current (RMS),A,44.2
,,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
,,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
,,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
,,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
,,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
,,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
,,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
,,2024-03-10T16:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
,,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
,,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
,,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
,,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
,,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
,,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.57
,,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.8
,,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.34
,,2024-03-10T16:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
,,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.1
,,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.9
,,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
,,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
,,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
,,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
,,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
,,2024-03-10T16:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
,,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
,,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
,,2024-03-10T16:40:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
,,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
,,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
,,2024-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
,,2024-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
,,2024-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
,,2024-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.53
,,2024-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.69
,,2024-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.44
,,2024-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
,,2024-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
,,2024-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
,,2024-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
,,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
,,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
,,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
,,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.78
,,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.25
,,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
,,2024-03-10T16:30:00.000+00:00,feeder,4,N Current (RMS),A,46.4
,,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.4
,,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
,,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
,,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
,,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
,,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
,,2024-03-10T16:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
,,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
,,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
,,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
,,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
,,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
,,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
,,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.99
,,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.79
,,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.17
,,2024-03-10T16:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
,,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
,,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.3
,,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.1
,,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
,,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
,,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
,,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
,,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
,,2024-03-10T16:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
,,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
,,2024-03-10T16:30:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
,,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
,,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
,,2024-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
,,2024-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
,,2024-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
,,2024-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.57
,,2024-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.5
,,2024-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.45
,,2024-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
,,2024-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
,,2024-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
,,2024-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
,,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
,,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
,,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
,,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.91
,,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.69
,,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
,,2024-03-10T16:20:00.000+00:00,feeder,4,N Current (RMS),A,41.5
,,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.1
,,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
,,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
,,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
,,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
,,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
,,2024-03-10T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
,,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
,,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
,,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
,,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
,,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
,,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.56
,,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.06
,,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.14
,,2024-03-10T16:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
,,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
,,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
,,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.5
,,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
,,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
,,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
,,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
,,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
,,2024-03-10T16:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
,,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
,,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
,,2024-03-10T16:20:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
,,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
,,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
