Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
,,2024-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
,,2024-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
,,2024-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
,,2024-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.34
,,2024-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.62
,,2024-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.05
,,2024-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
,,2024-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
,,2024-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
,,2024-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
,,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
,,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
,,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
,,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.43
,,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.47
,,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
,,2024-03-10T16:10:00.000+00:00,feeder,4,N Current (RMS),A,39.1
,,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
,,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
,,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
,,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
,,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
,,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
,,2024-03-10T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
,,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
,,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
,,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
,,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
,,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
,,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.73
,,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.14
,,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.47
,,2024-03-10T16:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
,,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
,,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
,,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.2
,,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
,,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
,,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
,,2024-03-10T16:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
,,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
,,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
,,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
,,2024-03-10T16:10:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
,,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
,,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
,,2024-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
,,2024-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
,,2024-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
,,2024-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.84
,,2024-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.97
,,2024-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.95
,,2024-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
,,2024-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
,,2024-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
,,2024-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
,,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
,,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
,,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.28
,,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.12
,,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
,,2024-03-10T16:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
,,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
,,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
,,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
,,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
,,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
,,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
,,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
,,2024-03-10T16:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
,,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
,,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
,,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
,,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
,,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.32
,,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.21
,,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.41
,,2024-03-10T16:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
,,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.1
,,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
,,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
,,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
,,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
,,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
,,2024-03-10T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
,,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
,,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-03-10T16:00:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
,,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
,,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
,,2024-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
,,2024-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
,,2024-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
,,2024-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.03
,,2024-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.57
,,2024-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.11
,,2024-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
,,2024-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
,,2024-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
,,2024-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
,,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
,,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
,,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
,,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.03
,,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.6
,,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
,,2024-03-10T15:50:00.000+00:00,feeder,4,N Current (RMS),A,42.1
,,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
,,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
,,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
,,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
,,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
,,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
,,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
,,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
,,2024-03-10T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
,,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
,,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
,,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
,,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
,,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.69
,,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.87
,,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.91
,,2024-03-10T15:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
,,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
,,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
,,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.8
,,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
,,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
,,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
,,2024-03-10T15:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
,,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
,,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-03-10T15:50:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
,,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
,,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
,,2024-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
,,2024-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
,,2024-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
,,2024-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.23
,,2024-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.23
,,2024-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.41
,,2024-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
,,2024-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
,,2024-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
,,2024-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
,,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
,,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.25
,,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.35
,,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
,,2024-03-10T15:40:00.000+00:00,feeder,4,N Current (RMS),A,36.3
,,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
,,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
,,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
,,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
,,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
,,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
,,2024-03-10T15:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
,,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
,,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
,,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
,,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.72
,,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.6
,,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.43
,,2024-03-10T15:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
,,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.9
,,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.1
,,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.6
,,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
,,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
,,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
,,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-03-10T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
,,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
,,2024-03-10T15:40:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
,,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
,,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
,,2024-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
,,2024-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
,,2024-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
,,2024-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,55.76
,,2024-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.84
,,2024-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.09
,,2024-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
,,2024-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
,,2024-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
,,2024-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
,,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
,,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
,,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.12
,,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.93
,,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
,,2024-03-10T15:30:00.000+00:00,feeder,4,N Current (RMS),A,39.8
,,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
,,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
,,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
,,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
,,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
,,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
,,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
,,2024-03-10T15:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
,,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
,,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
,,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
,,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.06
,,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
,,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.67
,,2024-03-10T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.2
,,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
,,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
,,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
,,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
,,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
,,2024-03-10T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
,,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
,,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
,,2024-03-10T15:30:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
,,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
,,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
,,2024-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
,,2024-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
,,2024-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
,,2024-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.46
,,2024-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.38
,,2024-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,,2024-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
,,2024-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
,,2024-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
,,2024-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
,,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
,,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
,,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.8
,,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
,,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
,,2024-03-10T15:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
,,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
,,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
,,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
,,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
,,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
,,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
,,2024-03-10T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
,,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
,,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
,,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
,,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
,,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
,,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.82
,,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.09
,,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.53
,,2024-03-10T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
,,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
,,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
,,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
,,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
,,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
,,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
,,2024-03-10T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
,,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
,,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
,,2024-03-10T15:20:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
,,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
,,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
,,2024-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
,,2024-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
,,2024-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
,,2024-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.21
,,2024-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.96
,,2024-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.83
,,2024-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
,,2024-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
,,2024-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
,,2024-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
,,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
,,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
,,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
,,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.28
,,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.42
,,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
,,2024-03-10T15:10:00.000+00:00,feeder,4,N Current (RMS),A,51.4
,,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.9
,,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
,,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
,,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
,,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
,,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
,,2024-03-10T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
,,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
,,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
,,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
,,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
,,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
,,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
,,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.13
,,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.39
,,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.15
,,2024-03-10T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
,,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.7
,,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
,,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
,,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
,,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
,,2024-03-10T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
,,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
,,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
,,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
,,2024-03-10T15:10:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
,,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
,,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
,,2024-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
,,2024-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
,,2024-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
,,2024-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.19
,,2024-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.56
,,2024-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.74
,,2024-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
,,2024-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
,,2024-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
,,2024-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
,,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
,,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
,,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.59
,,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.81
,,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
,,2024-03-10T15:00:00.000+00:00,feeder,4,N Current (RMS),A,59.9
,,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
,,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.2
,,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
,,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
,,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
,,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
,,2024-03-10T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
,,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
,,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
,,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
,,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
,,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
,,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.78
,,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.32
,,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.59
,,2024-03-10T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
,,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
,,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
,,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
,,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
,,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
,,2024-03-10T15:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
,,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
,,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
,,2024-03-10T15:00:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
,,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
,,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
,,2024-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
,,2024-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
,,2024-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
,,2024-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.12
,,2024-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,58.86
,,2024-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.63
,,2024-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
,,2024-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
,,2024-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
,,2024-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
,,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
,,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
,,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.36
,,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.91
,,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
,,2024-03-10T14:50:00.000+00:00,feeder,4,N Current (RMS),A,41.7
,,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
,,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
,,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
,,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
,,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
,,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
,,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
,,2024-03-10T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
,,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
,,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
,,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
,,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
,,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
,,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
,,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.35
,,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.78
,,2024-03-10T14:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
,,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
,,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.2
,,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
,,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
,,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
,,2024-03-10T14:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
,,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
,,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
,,2024-03-10T14:50:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
,,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
,,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
,,2024-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
,,2024-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.54
,,2024-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.67
,,2024-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.34
,,2024-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
,,2024-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
,,2024-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
,,2024-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
,,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
,,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.2
,,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
,,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
,,2024-03-10T14:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
,,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
,,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
,,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
,,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
,,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
,,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
,,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
,,2024-03-10T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
,,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
,,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
,,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
,,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
,,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
,,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
,,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
,,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.11
,,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.81
,,2024-03-10T14:40:00.000+00:00,feeder,2,N Current (RMS),A,4.9
,,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
,,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
,,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.9
,,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
,,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
,,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
,,2024-03-10T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
,,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
,,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
,,2024-03-10T14:40:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
,,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
,,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
,,2024-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
,,2024-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
,,2024-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
,,2024-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.23
,,2024-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.68
,,2024-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.25
,,2024-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
,,2024-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
,,2024-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
,,2024-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
,,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
,,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
,,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.4
,,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.47
,,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
,,2024-03-10T14:30:00.000+00:00,feeder,4,N Current (RMS),A,44.5
,,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
,,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
,,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
,,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
,,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
,,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
,,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
,,2024-03-10T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
,,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
,,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
,,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
,,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
,,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
,,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
,,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
,,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.36
,,2024-03-10T14:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
,,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
,,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
,,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.4
,,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
,,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
,,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
,,2024-03-10T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
,,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
,,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
,,2024-03-10T14:30:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
,,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
,,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
,,2024-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
,,2024-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
,,2024-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
,,2024-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.76
,,2024-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.11
,,2024-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.7
,,2024-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
,,2024-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
,,2024-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
,,2024-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
,,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
,,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
,,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.5
,,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
,,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
,,2024-03-10T14:20:00.000+00:00,feeder,4,N Current (RMS),A,46.5
,,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
,,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
,,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
,,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
,,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
,,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
,,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
,,2024-03-10T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
,,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
,,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
,,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
,,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
,,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
,,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.94
,,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.43
,,2024-03-10T14:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
,,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
,,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
,,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.6
,,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
,,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
,,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
,,2024-03-10T14:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
,,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
,,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
,,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
,,2024-03-10T14:20:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
,,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
,,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
,,2024-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
,,2024-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
,,2024-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
,,2024-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.26
,,2024-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.1
,,2024-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.43
,,2024-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
,,2024-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
,,2024-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
,,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
,,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.53
,,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.92
,,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.12
,,2024-03-10T14:10:00.000+00:00,feeder,4,N Current (RMS),A,36.9
,,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
,,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
,,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
,,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
,,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
,,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,,2024-03-10T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
,,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
,,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
,,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
,,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
,,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
,,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
,,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.75
,,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.25
,,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.16
,,2024-03-10T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
,,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
,,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.9
,,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
