Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
,,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
,,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
,,2024-03-10T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
,,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
,,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
,,2024-03-10T14:10:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
,,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
,,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
,,2024-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
,,2024-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
,,2024-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
,,2024-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.39
,,2024-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.27
,,2024-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.26
,,2024-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
,,2024-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
,,2024-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
,,2024-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
,,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
,,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.29
,,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.39
,,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
,,2024-03-10T14:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
,,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.9
,,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
,,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
,,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
,,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
,,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
,,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
,,2024-03-10T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
,,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
,,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
,,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
,,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
,,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
,,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
,,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.48
,,2024-03-10T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
,,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
,,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.7
,,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
,,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
,,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
,,2024-03-10T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
,,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
,,2024-03-10T14:00:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
,,2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
,,2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
,,2024-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
,,2024-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
,,2024-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
,,2024-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.73
,,2024-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.37
,,2024-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.74
,,2024-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
,,2024-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
,,2024-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
,,2024-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
,,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
,,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
,,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
,,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.42
,,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.18
,,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
,,2024-03-10T13:50:00.000+00:00,feeder,4,N Current (RMS),A,52.2
,,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.4
,,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
,,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
,,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
,,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
,,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
,,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
,,2024-03-10T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
,,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
,,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
,,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.58
,,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
,,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.47
,,2024-03-10T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
,,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
,,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
,,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
,,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
,,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
,,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
,,2024-03-10T13:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
,,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
,,2024-03-10T13:50:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
,,2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
,,2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
,,2024-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
,,2024-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
,,2024-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
,,2024-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,56.01
,,2024-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.27
,,2024-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.67
,,2024-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
,,2024-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
,,2024-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
,,2024-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
,,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
,,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.99
,,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.05
,,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.07
,,2024-03-10T13:40:00.000+00:00,feeder,4,N Current (RMS),A,53.8
,,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.0
,,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.1
,,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
,,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
,,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
,,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
,,2024-03-10T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
,,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
,,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
,,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
,,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
,,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
,,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.55
,,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
,,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.15
,,2024-03-10T13:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
,,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
,,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
,,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.6
,,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
,,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
,,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
,,2024-03-10T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
,,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
,,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
,,2024-03-10T13:40:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
,,2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
,,2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
,,2024-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
,,2024-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
,,2024-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
,,2024-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.61
,,2024-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.68
,,2024-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.5
,,2024-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
,,2024-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
,,2024-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
,,2024-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
,,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
,,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.63
,,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.65
,,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.26
,,2024-03-10T13:30:00.000+00:00,feeder,4,N Current (RMS),A,46.3
,,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.7
,,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
,,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
,,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
,,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
,,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
,,2024-03-10T13:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
,,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
,,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
,,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
,,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
,,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
,,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
,,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.65
,,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
,,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.45
,,2024-03-10T13:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
,,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
,,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
,,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.4
,,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
,,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
,,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
,,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
,,2024-03-10T13:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
,,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
,,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
,,2024-03-10T13:30:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
,,2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
,,2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
,,2024-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
,,2024-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
,,2024-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
,,2024-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.63
,,2024-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.08
,,2024-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.33
,,2024-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
,,2024-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
,,2024-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
,,2024-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
,,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
,,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.78
,,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.25
,,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
,,2024-03-10T13:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
,,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
,,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.0
,,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
,,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
,,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
,,2024-03-10T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
,,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
,,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
,,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
,,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
,,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
,,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.13
,,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
,,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.75
,,2024-03-10T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
,,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
,,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.8
,,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
,,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
,,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
,,2024-03-10T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
,,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
,,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-03-10T13:20:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
,,2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
,,2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
,,2024-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
,,2024-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
,,2024-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
,,2024-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.68
,,2024-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.38
,,2024-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.65
,,2024-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
,,2024-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
,,2024-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
,,2024-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
,,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
,,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.26
,,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.91
,,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.55
,,2024-03-10T13:10:00.000+00:00,feeder,4,N Current (RMS),A,39.8
,,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.9
,,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.2
,,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
,,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
,,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
,,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
,,2024-03-10T13:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
,,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
,,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
,,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
,,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
,,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
,,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.54
,,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
,,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.41
,,2024-03-10T13:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
,,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
,,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
,,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
,,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
,,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
,,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
,,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
,,2024-03-10T13:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
,,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
,,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
,,2024-03-10T13:10:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
,,2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.35
,,2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
,,2024-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
,,2024-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
,,2024-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
,,2024-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.11
,,2024-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.8
,,2024-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.42
,,2024-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
,,2024-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
,,2024-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
,,2024-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
,,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
,,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.19
,,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
,,2024-03-10T13:00:00.000+00:00,feeder,4,N Current (RMS),A,40.5
,,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.7
,,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.9
,,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
,,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
,,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
,,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
,,2024-03-10T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
,,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
,,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
,,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
,,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.62
,,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
,,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.22
,,2024-03-10T13:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
,,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
,,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
,,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.6
,,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
,,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
,,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
,,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
,,2024-03-10T13:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
,,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
,,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
,,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
,,2024-03-10T13:00:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
,,2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
,,2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
,,2024-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
,,2024-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
,,2024-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
,,2024-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.66
,,2024-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.1
,,2024-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.56
,,2024-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
,,2024-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
,,2024-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
,,2024-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
,,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
,,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
,,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.75
,,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.54
,,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.4
,,2024-03-10T12:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
,,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.6
,,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
,,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
,,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
,,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
,,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
,,2024-03-10T12:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
,,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
,,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
,,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
,,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
,,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
,,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.42
,,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.41
,,2024-03-10T12:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
,,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
,,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.9
,,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
,,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
,,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
,,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
,,2024-03-10T12:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
,,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
,,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
,,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
,,2024-03-10T12:50:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
,,2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
,,2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
,,2024-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
,,2024-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
,,2024-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
,,2024-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.62
,,2024-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.57
,,2024-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.1
,,2024-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
,,2024-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
,,2024-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
,,2024-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
,,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
,,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.08
,,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.21
,,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.64
,,2024-03-10T12:40:00.000+00:00,feeder,4,N Current (RMS),A,51.0
,,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.0
,,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.6
,,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
,,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
,,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
,,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
,,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
,,2024-03-10T12:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
,,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
,,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
,,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
,,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
,,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
,,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
,,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.46
,,2024-03-10T12:40:00.000+00:00,feeder,2,N Current (RMS),A,36.1
,,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
,,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
,,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
,,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
,,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
,,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
,,2024-03-10T12:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
,,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
,,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
,,2024-03-10T12:40:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
,,2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
,,2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
,,2024-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
,,2024-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
,,2024-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
,,2024-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.34
,,2024-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.28
,,2024-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.16
,,2024-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
,,2024-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
,,2024-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
,,2024-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
,,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
,,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
,,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.35
,,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.82
,,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
,,2024-03-10T12:30:00.000+00:00,feeder,4,N Current (RMS),A,50.3
,,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.1
,,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,109.1
,,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
,,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
,,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
,,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
,,2024-03-10T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
,,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
,,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
,,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
,,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.88
,,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
,,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.65
,,2024-03-10T12:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
,,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
,,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
,,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
,,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
,,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
,,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
,,2024-03-10T12:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
,,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
,,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
,,2024-03-10T12:30:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
,,2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.11
,,2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
,,2024-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
,,2024-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
,,2024-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
,,2024-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.56
,,2024-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.07
,,2024-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.75
,,2024-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
,,2024-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
,,2024-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
,,2024-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
,,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
,,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
,,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.53
,,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.13
,,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.26
,,2024-03-10T12:20:00.000+00:00,feeder,4,N Current (RMS),A,40.3
,,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.7
,,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.4
,,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
,,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
,,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
,,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
,,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
,,2024-03-10T12:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
,,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
,,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
,,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
,,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
,,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.3
,,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
,,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.87
,,2024-03-10T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
,,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
,,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
,,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.6
,,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
,,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
,,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
,,2024-03-10T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
,,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
,,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
,,2024-03-10T12:20:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
,,2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
,,2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
,,2024-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
,,2024-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
,,2024-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,54.26
,,2024-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.88
,,2024-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.78
,,2024-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
,,2024-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
,,2024-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
,,2024-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
,,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
,,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.62
,,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.08
,,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.91
,,2024-03-10T12:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
,,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
,,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.6
,,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
,,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
,,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
,,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
,,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
,,2024-03-10T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
,,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
,,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
,,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
,,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
,,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.43
,,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.32
,,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.26
,,2024-03-10T12:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
,,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
,,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
,,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.0
,,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
,,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
,,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
,,2024-03-10T12:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
,,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
,,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
,,2024-03-10T12:10:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
,,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
,,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
,,2024-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
,,2024-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
,,2024-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
,,2024-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,60.63
,,2024-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.77
,,2024-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.16
,,2024-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
,,2024-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
,,2024-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
,,2024-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
,,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
,,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.91
,,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.78
,,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
,,2024-03-10T12:00:00.000+00:00,feeder,4,N Current (RMS),A,43.3
,,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.3
,,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.0
,,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
,,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
,,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
,,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
,,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
,,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
