Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
,,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
,,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
,,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
,,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
,,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.47
,,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.3
,,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.87
,,2024-03-10T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
,,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
,,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
,,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.6
,,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
,,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
,,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
,,2024-03-10T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
,,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
,,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-03-10T12:00:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
,,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
,,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
,,2024-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
,,2024-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
,,2024-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
,,2024-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,59.93
,,2024-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,52.42
,,2024-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.45
,,2024-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
,,2024-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
,,2024-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
,,2024-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
,,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
,,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
,,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.17
,,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.35
,,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
,,2024-03-10T11:50:00.000+00:00,feeder,4,N Current (RMS),A,36.6
,,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
,,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.8
,,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
,,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
,,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
,,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
,,2024-03-10T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
,,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
,,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
,,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
,,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.82
,,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.29
,,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.75
,,2024-03-10T11:50:00.000+00:00,feeder,2,N Current (RMS),A,41.1
,,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
,,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.2
,,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.4
,,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
,,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
,,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
,,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
,,2024-03-10T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
,,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
,,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
,,2024-03-10T11:50:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
,,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.23
,,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
,,2024-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
,,2024-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
,,2024-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.64
,,2024-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.17
,,2024-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.13
,,2024-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
,,2024-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
,,2024-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
,,2024-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
,,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
,,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
,,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.16
,,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.29
,,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.98
,,2024-03-10T11:40:00.000+00:00,feeder,4,N Current (RMS),A,35.7
,,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
,,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
,,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.9
,,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
,,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
,,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
,,2024-03-10T11:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
,,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
,,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
,,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
,,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
,,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
,,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
,,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.71
,,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.81
,,2024-03-10T11:40:00.000+00:00,feeder,2,N Current (RMS),A,44.8
,,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
,,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
,,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.1
,,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
,,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
,,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
,,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
,,2024-03-10T11:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
,,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
,,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
,,2024-03-10T11:40:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
,,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
,,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
,,2024-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
,,2024-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
,,2024-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
,,2024-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.72
,,2024-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.81
,,2024-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.04
,,2024-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
,,2024-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
,,2024-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
,,2024-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
,,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
,,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
,,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.22
,,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.36
,,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.36
,,2024-03-10T11:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
,,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
,,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
,,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.4
,,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
,,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
,,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
,,2024-03-10T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
,,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
,,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
,,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
,,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
,,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
,,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
,,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.84
,,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
,,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.23
,,2024-03-10T11:30:00.000+00:00,feeder,2,N Current (RMS),A,47.2
,,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
,,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
,,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
,,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
,,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
,,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
,,2024-03-10T11:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
,,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
,,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
,,2024-03-10T11:30:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
,,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
,,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
,,2024-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
,,2024-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
,,2024-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
,,2024-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.7
,,2024-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.39
,,2024-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,61.53
,,2024-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
,,2024-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
,,2024-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
,,2024-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
,,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
,,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
,,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.7
,,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.68
,,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.62
,,2024-03-10T11:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
,,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
,,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
,,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
,,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
,,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
,,2024-03-10T11:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
,,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
,,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
,,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
,,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
,,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.15
,,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.16
,,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.27
,,2024-03-10T11:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
,,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
,,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
,,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.7
,,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
,,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
,,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
,,2024-03-10T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
,,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
,,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,,2024-03-10T11:20:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
,,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.35
,,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
,,2024-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
,,2024-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
,,2024-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
,,2024-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.86
,,2024-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.35
,,2024-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.5
,,2024-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
,,2024-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
,,2024-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
,,2024-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
,,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
,,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
,,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.56
,,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
,,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.05
,,2024-03-10T11:10:00.000+00:00,feeder,4,N Current (RMS),A,53.0
,,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
,,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
,,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.7
,,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
,,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
,,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
,,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
,,2024-03-10T11:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
,,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
,,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
,,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
,,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
,,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.28
,,2024-03-10T11:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
,,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
,,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
,,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.9
,,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
,,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
,,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
,,2024-03-10T11:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
,,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
,,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-03-10T11:10:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
,,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.05
,,2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
,,2024-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
,,2024-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
,,2024-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
,,2024-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.27
,,2024-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.27
,,2024-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.94
,,2024-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
,,2024-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
,,2024-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
,,2024-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
,,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
,,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
,,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.06
,,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
,,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.58
,,2024-03-10T11:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
,,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
,,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
,,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
,,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
,,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
,,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
,,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
,,2024-03-10T11:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
,,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
,,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
,,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
,,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.2
,,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.98
,,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.63
,,2024-03-10T11:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
,,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
,,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
,,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.3
,,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
,,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
,,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
,,2024-03-10T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
,,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
,,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-03-10T11:00:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
,,2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
,,2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
,,2024-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
,,2024-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
,,2024-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
,,2024-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.86
,,2024-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.65
,,2024-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.06
,,2024-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
,,2024-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
,,2024-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
,,2024-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
,,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
,,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
,,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.39
,,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
,,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.26
,,2024-03-10T10:50:00.000+00:00,feeder,4,N Current (RMS),A,47.2
,,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.3
,,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
,,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
,,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
,,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
,,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
,,2024-03-10T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
,,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
,,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
,,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
,,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.31
,,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.82
,,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.95
,,2024-03-10T10:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
,,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
,,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
,,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.4
,,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.42
,,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
,,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
,,2024-03-10T10:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
,,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
,,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
,,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
,,2024-03-10T10:50:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
,,2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
,,2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
,,2024-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
,,2024-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
,,2024-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
,,2024-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,58.98
,,2024-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.65
,,2024-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.03
,,2024-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
,,2024-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
,,2024-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
,,2024-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
,,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
,,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
,,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.09
,,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.67
,,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.23
,,2024-03-10T10:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
,,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
,,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
,,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
,,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
,,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
,,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
,,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
,,2024-03-10T10:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
,,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
,,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
,,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
,,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
,,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
,,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.58
,,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.22
,,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.01
,,2024-03-10T10:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
,,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
,,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.6
,,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
,,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
,,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
,,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
,,2024-03-10T10:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
,,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
,,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
,,2024-03-10T10:40:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
,,2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
,,2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
,,2024-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
,,2024-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
,,2024-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
,,2024-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.17
,,2024-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.67
,,2024-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.26
,,2024-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
,,2024-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
,,2024-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
,,2024-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
,,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
,,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.73
,,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.05
,,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.82
,,2024-03-10T10:30:00.000+00:00,feeder,4,N Current (RMS),A,39.6
,,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
,,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
,,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
,,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
,,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
,,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
,,2024-03-10T10:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
,,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
,,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
,,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
,,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
,,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.57
,,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
,,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.49
,,2024-03-10T10:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
,,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
,,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
,,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
,,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
,,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
,,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
,,2024-03-10T10:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
,,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
,,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
,,2024-03-10T10:30:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
,,2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
,,2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
,,2024-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
,,2024-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
,,2024-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
,,2024-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.04
,,2024-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.99
,,2024-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.76
,,2024-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2024-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
,,2024-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
,,2024-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
,,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
,,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
,,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
,,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.78
,,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.67
,,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.15
,,2024-03-10T10:20:00.000+00:00,feeder,4,N Current (RMS),A,49.0
,,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.2
,,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
,,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
,,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
,,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
,,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
,,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
,,2024-03-10T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
,,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
,,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
,,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
,,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
,,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
,,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.53
,,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.23
,,2024-03-10T10:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
,,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
,,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.4
,,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
,,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
,,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
,,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
,,2024-03-10T10:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
,,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
,,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
,,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-03-10T10:20:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
,,2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
,,2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
,,2024-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
,,2024-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
,,2024-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
,,2024-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.1
,,2024-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.91
,,2024-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.81
,,2024-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
,,2024-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
,,2024-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
,,2024-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
,,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
,,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
,,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
,,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.49
,,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.62
,,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.03
,,2024-03-10T10:10:00.000+00:00,feeder,4,N Current (RMS),A,41.1
,,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.5
,,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
,,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
,,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
,,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
,,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
,,2024-03-10T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
,,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
,,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
,,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
,,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
,,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.95
,,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.31
,,2024-03-10T10:10:00.000+00:00,feeder,2,N Current (RMS),A,4.9
,,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
,,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
,,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.1
,,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
,,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
,,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
,,2024-03-10T10:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
,,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
,,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
,,2024-03-10T10:10:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
,,2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
,,2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
,,2024-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
,,2024-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
,,2024-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
,,2024-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.45
,,2024-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.6
,,2024-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.89
,,2024-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
,,2024-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
,,2024-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
,,2024-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
,,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
,,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
,,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.1
,,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
,,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
,,2024-03-10T10:00:00.000+00:00,feeder,4,N Current (RMS),A,47.8
,,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.7
,,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
,,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
,,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
,,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
,,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
,,2024-03-10T10:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
,,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
,,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
,,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
,,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
,,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
,,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
,,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.72
,,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.25
,,2024-03-10T10:00:00.000+00:00,feeder,2,N Current (RMS),A,4.3
,,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
,,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
,,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.4
,,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
,,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
,,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
,,2024-03-10T10:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
,,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
,,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
,,2024-03-10T10:00:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
,,2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
,,2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
,,2024-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
,,2024-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
,,2024-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
,,2024-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.49
,,2024-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.14
,,2024-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.83
,,2024-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
,,2024-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
,,2024-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
,,2024-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
,,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
