Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
,,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
,,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.63
,,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.34
,,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
,,2024-03-10T09:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
,,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.8
,,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
,,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
,,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
,,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
,,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
,,2024-03-10T09:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
,,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
,,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
,,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
,,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
,,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
,,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
,,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.56
,,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.5
,,2024-03-10T09:50:00.000+00:00,feeder,2,N Current (RMS),A,4.2
,,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
,,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
,,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.2
,,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
,,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
,,2024-03-10T09:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
,,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
,,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
,,2024-03-10T09:50:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
,,2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
,,2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
,,2024-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
,,2024-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
,,2024-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
,,2024-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.46
,,2024-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.62
,,2024-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.34
,,2024-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
,,2024-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
,,2024-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
,,2024-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
,,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
,,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.95
,,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.23
,,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
,,2024-03-10T09:40:00.000+00:00,feeder,4,N Current (RMS),A,50.5
,,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.7
,,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
,,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
,,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
,,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
,,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
,,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
,,2024-03-10T09:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
,,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
,,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
,,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
,,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
,,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
,,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
,,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.56
,,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.41
,,2024-03-10T09:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
,,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
,,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.1
,,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
,,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
,,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
,,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
,,2024-03-10T09:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
,,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
,,2024-03-10T09:40:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
,,2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
,,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
,,2024-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
,,2024-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
,,2024-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
,,2024-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.66
,,2024-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.59
,,2024-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.43
,,2024-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
,,2024-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
,,2024-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
,,2024-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
,,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
,,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.21
,,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
,,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.46
,,2024-03-10T09:30:00.000+00:00,feeder,4,N Current (RMS),A,43.1
,,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
,,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
,,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.9
,,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
,,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
,,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
,,2024-03-10T09:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
,,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
,,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
,,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
,,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
,,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.19
,,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
,,2024-03-10T09:30:00.000+00:00,feeder,2,N Current (RMS),A,3.7
,,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
,,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.3
,,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
,,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
,,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
,,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
,,2024-03-10T09:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
,,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
,,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
,,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
,,2024-03-10T09:30:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
,,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
,,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
,,2024-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
,,2024-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
,,2024-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
,,2024-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.48
,,2024-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.67
,,2024-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
,,2024-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
,,2024-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
,,2024-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
,,2024-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
,,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
,,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
,,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.37
,,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.98
,,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.23
,,2024-03-10T09:20:00.000+00:00,feeder,4,N Current (RMS),A,32.1
,,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
,,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
,,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
,,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
,,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
,,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
,,2024-03-10T09:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
,,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
,,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
,,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
,,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
,,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.55
,,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.58
,,2024-03-10T09:20:00.000+00:00,feeder,2,N Current (RMS),A,4.0
,,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
,,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.6
,,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
,,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
,,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
,,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
,,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
,,2024-03-10T09:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
,,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
,,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
,,2024-03-10T09:20:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
,,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
,,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
,,2024-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
,,2024-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
,,2024-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
,,2024-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.17
,,2024-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.99
,,2024-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.01
,,2024-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
,,2024-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
,,2024-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
,,2024-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
,,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
,,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
,,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.91
,,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.46
,,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.81
,,2024-03-10T09:10:00.000+00:00,feeder,4,N Current (RMS),A,29.1
,,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
,,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
,,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
,,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
,,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
,,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
,,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
,,2024-03-10T09:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
,,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
,,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
,,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
,,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
,,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
,,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
,,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
,,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.36
,,2024-03-10T09:10:00.000+00:00,feeder,2,N Current (RMS),A,4.0
,,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
,,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
,,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
,,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
,,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
,,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
,,2024-03-10T09:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
,,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
,,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
,,2024-03-10T09:10:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
,,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
,,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
,,2024-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
,,2024-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
,,2024-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
,,2024-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
,,2024-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.83
,,2024-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.31
,,2024-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
,,2024-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
,,2024-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
,,2024-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
,,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
,,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.71
,,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.47
,,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.37
,,2024-03-10T09:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
,,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
,,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
,,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
,,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
,,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
,,2024-03-10T09:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
,,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
,,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
,,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
,,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
,,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
,,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
,,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
,,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
,,2024-03-10T09:00:00.000+00:00,feeder,2,N Current (RMS),A,3.8
,,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
,,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
,,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
,,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
,,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
,,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
,,2024-03-10T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
,,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
,,2024-03-10T09:00:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
,,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
,,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
,,2024-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
,,2024-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
,,2024-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
,,2024-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
,,2024-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.13
,,2024-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.96
,,2024-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
,,2024-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
,,2024-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
,,2024-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
,,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
,,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
,,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
,,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.84
,,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.54
,,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.71
,,2024-03-10T08:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
,,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
,,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
,,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
,,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
,,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
,,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
,,2024-03-10T08:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
,,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
,,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
,,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
,,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
,,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
,,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
,,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
,,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
,,2024-03-10T08:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
,,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
,,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
,,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
,,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
,,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
,,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
,,2024-03-10T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
,,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
,,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
,,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
,,2024-03-10T08:50:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
,,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
,,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
,,2024-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
,,2024-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
,,2024-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
,,2024-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.74
,,2024-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.78
,,2024-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
,,2024-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
,,2024-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
,,2024-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
,,2024-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
,,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
,,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.82
,,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.84
,,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.48
,,2024-03-10T08:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
,,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
,,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
,,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
,,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
,,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
,,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
,,2024-03-10T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
,,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
,,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
,,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
,,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
,,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
,,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
,,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
,,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
,,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
,,2024-03-10T08:40:00.000+00:00,feeder,2,N Current (RMS),A,4.5
,,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
,,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
,,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
,,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
,,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
,,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
,,2024-03-10T08:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
,,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
,,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
,,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
,,2024-03-10T08:40:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
,,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
,,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
,,2024-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
,,2024-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
,,2024-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
,,2024-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.66
,,2024-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
,,2024-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.2
,,2024-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
,,2024-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
,,2024-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
,,2024-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
,,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
,,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.31
,,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.74
,,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.17
,,2024-03-10T08:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
,,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
,,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
,,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
,,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
,,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
,,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
,,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
,,2024-03-10T08:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
,,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
,,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
,,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
,,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
,,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
,,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
,,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.85
,,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.3
,,2024-03-10T08:30:00.000+00:00,feeder,2,N Current (RMS),A,4.5
,,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
,,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
,,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
,,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
,,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
,,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
,,2024-03-10T08:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
,,2024-03-10T08:30:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
,,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
,,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
,,2024-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
,,2024-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
,,2024-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
,,2024-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.7
,,2024-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.42
,,2024-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.09
,,2024-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
,,2024-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
,,2024-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
,,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
,,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
,,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.71
,,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.48
,,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.36
,,2024-03-10T08:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
,,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
,,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
,,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
,,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
,,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
,,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
,,2024-03-10T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
,,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
,,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
,,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
,,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
,,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
,,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
,,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
,,2024-03-10T08:20:00.000+00:00,feeder,2,N Current (RMS),A,3.4
,,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
,,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
,,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
,,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
,,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
,,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
,,2024-03-10T08:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
,,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
,,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
,,2024-03-10T08:20:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
,,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
,,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
,,2024-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
,,2024-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
,,2024-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
,,2024-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.01
,,2024-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
,,2024-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.11
,,2024-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
,,2024-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
,,2024-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
,,2024-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
,,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
,,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
,,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.69
,,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
,,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.2
,,2024-03-10T08:10:00.000+00:00,feeder,4,N Current (RMS),A,59.0
,,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
,,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
,,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.4
,,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
,,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
,,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
,,2024-03-10T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
,,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
,,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
,,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
,,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
,,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
,,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
,,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
,,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.05
,,2024-03-10T08:10:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
,,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
,,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
,,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
,,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
,,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
,,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
,,2024-03-10T08:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
,,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
,,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
,,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
,,2024-03-10T08:10:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
,,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
,,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
,,2024-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
,,2024-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
,,2024-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
,,2024-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
,,2024-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
,,2024-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.75
,,2024-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
,,2024-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
,,2024-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
,,2024-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
,,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
,,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
,,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.4
,,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
,,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.92
,,2024-03-10T08:00:00.000+00:00,feeder,4,N Current (RMS),A,47.9
,,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.9
,,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
,,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
,,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
,,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
,,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
,,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
,,2024-03-10T08:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
,,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
,,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
,,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
,,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
,,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
,,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
,,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.98
,,2024-03-10T08:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
,,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
,,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
,,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
,,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
,,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
,,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
,,2024-03-10T08:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
,,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
,,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
,,2024-03-10T08:00:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
,,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
,,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
,,2024-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
,,2024-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
,,2024-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
,,2024-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
,,2024-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
,,2024-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.04
,,2024-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
,,2024-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
,,2024-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
,,2024-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
,,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
,,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
,,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.87
,,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
,,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.1
,,2024-03-10T07:50:00.000+00:00,feeder,4,N Current (RMS),A,47.9
,,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.4
,,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
,,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
,,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
,,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
,,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
,,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
,,2024-03-10T07:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
,,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
,,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
,,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
,,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
,,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
,,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
,,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
,,2024-03-10T07:50:00.000+00:00,feeder,2,N Current (RMS),A,3.8
,,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
,,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
,,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
,,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
,,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
,,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
,,2024-03-10T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
,,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
,,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
,,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
,,2024-03-10T07:50:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
,,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
