Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.07
,,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
,,2024-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
,,2024-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
,,2024-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
,,2024-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.43
,,2024-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
,,2024-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.47
,,2024-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
,,2024-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
,,2024-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
,,2024-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
,,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
,,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
,,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.38
,,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
,,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.59
,,2024-03-10T07:40:00.000+00:00,feeder,4,N Current (RMS),A,54.2
,,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
,,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
,,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
,,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
,,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
,,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
,,2024-03-10T07:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
,,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
,,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
,,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
,,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
,,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
,,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
,,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
,,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
,,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
,,2024-03-10T07:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
,,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
,,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
,,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
,,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
,,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
,,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
,,2024-03-10T07:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
,,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
,,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
,,2024-03-10T07:40:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.15
,,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.5
,,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
,,2024-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
,,2024-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
,,2024-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
,,2024-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.16
,,2024-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
,,2024-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.37
,,2024-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
,,2024-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
,,2024-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
,,2024-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
,,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
,,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
,,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.78
,,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.93
,,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.92
,,2024-03-10T07:30:00.000+00:00,feeder,4,N Current (RMS),A,37.5
,,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
,,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
,,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
,,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
,,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
,,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
,,2024-03-10T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
,,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
,,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
,,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
,,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
,,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
,,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
,,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
,,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
,,2024-03-10T07:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
,,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
,,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
,,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
,,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
,,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
,,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
,,2024-03-10T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
,,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
,,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
,,2024-03-10T07:30:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
,,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.01
,,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
,,2024-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
,,2024-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
,,2024-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
,,2024-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
,,2024-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
,,2024-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.73
,,2024-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
,,2024-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
,,2024-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
,,2024-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
,,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
,,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
,,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
,,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
,,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
,,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.86
,,2024-03-10T07:20:00.000+00:00,feeder,4,N Current (RMS),A,39.9
,,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
,,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
,,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
,,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
,,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
,,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
,,2024-03-10T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
,,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
,,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
,,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
,,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
,,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
,,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
,,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
,,2024-03-10T07:20:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
,,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
,,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
,,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
,,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
,,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
,,2024-03-10T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
,,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
,,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
,,2024-03-10T07:20:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
,,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
,,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
,,2024-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
,,2024-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
,,2024-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
,,2024-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
,,2024-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
,,2024-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
,,2024-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
,,2024-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
,,2024-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
,,2024-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
,,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
,,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
,,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.2
,,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
,,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.49
,,2024-03-10T07:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
,,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
,,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
,,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
,,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
,,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
,,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
,,2024-03-10T07:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
,,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
,,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
,,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
,,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
,,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
,,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
,,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
,,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
,,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
,,2024-03-10T07:10:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
,,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
,,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
,,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
,,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
,,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
,,2024-03-10T07:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
,,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
,,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
,,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
,,2024-03-10T07:10:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
,,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
,,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
,,2024-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
,,2024-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2024-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
,,2024-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
,,2024-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.63
,,2024-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
,,2024-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
,,2024-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
,,2024-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
,,2024-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
,,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
,,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
,,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
,,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
,,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.77
,,2024-03-10T07:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
,,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
,,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
,,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
,,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
,,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
,,2024-03-10T07:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
,,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
,,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
,,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
,,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
,,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
,,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
,,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
,,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
,,2024-03-10T07:00:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
,,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
,,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
,,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
,,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
,,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
,,2024-03-10T07:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
,,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
,,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
,,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
,,2024-03-10T07:00:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
,,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
,,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
,,2024-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
,,2024-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
,,2024-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
,,2024-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
,,2024-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
,,2024-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
,,2024-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
,,2024-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
,,2024-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
,,2024-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
,,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
,,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
,,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
,,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
,,2024-03-10T06:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
,,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
,,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
,,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
,,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
,,2024-03-10T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
,,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
,,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
,,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
,,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
,,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
,,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
,,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
,,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
,,2024-03-10T06:50:00.000+00:00,feeder,2,N Current (RMS),A,2.8
,,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
,,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
,,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
,,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
,,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
,,2024-03-10T06:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
,,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
,,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
,,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
,,2024-03-10T06:50:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
,,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
,,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
,,2024-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
,,2024-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
,,2024-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
,,2024-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
,,2024-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
,,2024-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
,,2024-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
,,2024-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
,,2024-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
,,2024-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
,,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
,,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
,,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
,,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.7
,,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
,,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
,,2024-03-10T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
,,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
,,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
,,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
,,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
,,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
,,2024-03-10T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
,,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
,,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
,,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
,,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
,,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
,,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
,,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
,,2024-03-10T06:40:00.000+00:00,feeder,2,N Current (RMS),A,2.7
,,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
,,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
,,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
,,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
,,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
,,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
,,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
,,2024-03-10T06:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
,,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
,,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
,,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
,,2024-03-10T06:40:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
,,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
,,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
,,2024-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
,,2024-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
,,2024-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
,,2024-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
,,2024-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
,,2024-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
,,2024-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
,,2024-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
,,2024-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
,,2024-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
,,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
,,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
,,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
,,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
,,2024-03-10T06:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
,,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
,,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
,,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
,,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
,,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
,,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
,,2024-03-10T06:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
,,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
,,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
,,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
,,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
,,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
,,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
,,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
,,2024-03-10T06:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
,,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
,,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
,,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
,,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
,,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
,,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
,,2024-03-10T06:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
,,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
,,2024-03-10T06:30:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
,,2024-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
,,2024-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
,,2024-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
,,2024-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
,,2024-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
,,2024-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
,,2024-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
,,2024-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
,,2024-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
,,2024-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
,,2024-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
,,2024-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
,,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
,,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
,,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
,,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
,,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
,,2024-03-10T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
,,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
,,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
,,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
,,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
,,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
,,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
,,2024-03-10T06:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
,,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
,,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
,,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
,,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
,,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
,,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
,,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
,,2024-03-10T06:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
,,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
,,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
,,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
,,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
,,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
,,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
,,2024-03-10T06:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
,,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
,,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
,,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
,,2024-03-10T06:20:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
,,2024-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
,,2024-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
,,2024-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
,,2024-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
,,2024-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
,,2024-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
,,2024-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
,,2024-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
,,2024-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
,,2024-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
,,2024-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
,,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
,,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
,,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.3
,,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
,,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
,,2024-03-10T06:10:00.000+00:00,feeder,4,N Current (RMS),A,37.9
,,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
,,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
,,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
,,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
,,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
,,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
,,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
,,2024-03-10T06:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
,,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
,,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
,,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
,,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
,,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
,,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
,,2024-03-10T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
,,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
,,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
,,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
,,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
,,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
,,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
,,2024-03-10T06:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
,,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
,,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
,,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
,,2024-03-10T06:10:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
,,2024-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
,,2024-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
,,2024-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
,,2024-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
,,2024-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
,,2024-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
,,2024-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
,,2024-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
,,2024-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
,,2024-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
,,2024-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
,,2024-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
,,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
,,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.74
,,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
,,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
,,2024-03-10T06:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
,,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
,,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
,,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
,,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
,,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
,,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
,,2024-03-10T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
,,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
,,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
,,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
,,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
,,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
,,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
,,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
,,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
,,2024-03-10T06:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
,,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
,,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
,,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
,,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
,,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
,,2024-03-10T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
,,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,,2024-03-10T06:00:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
,,2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
,,2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
,,2024-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
,,2024-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
,,2024-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
,,2024-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
,,2024-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
,,2024-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
,,2024-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
,,2024-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
,,2024-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
,,2024-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
,,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
,,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
,,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
,,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.91
,,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
,,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
,,2024-03-10T05:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
,,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
,,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
,,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
,,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
,,2024-03-10T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
,,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
,,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
,,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
,,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
,,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
,,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
,,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
,,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
,,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
,,2024-03-10T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
,,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
,,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
,,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
,,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
,,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
,,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
,,2024-03-10T05:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
,,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
,,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
,,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
,,2024-03-10T05:50:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
,,2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
,,2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
,,2024-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
,,2024-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
,,2024-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
,,2024-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.2
,,2024-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
,,2024-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
,,2024-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
,,2024-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
,,2024-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
,,2024-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
,,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
,,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
,,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.14
,,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
,,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
,,2024-03-10T05:40:00.000+00:00,feeder,4,N Current (RMS),A,36.7
,,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
,,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
,,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
,,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
,,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
,,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
,,2024-03-10T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
,,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
,,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
,,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
,,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
,,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
,,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
,,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
,,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
,,2024-03-10T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
,,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
,,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
,,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
,,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
