Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
,,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
,,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
,,2024-03-10T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
,,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
,,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
,,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
,,2024-03-10T05:40:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
,,2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
,,2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
,,2024-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
,,2024-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
,,2024-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
,,2024-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
,,2024-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
,,2024-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
,,2024-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
,,2024-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
,,2024-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
,,2024-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
,,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
,,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
,,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.22
,,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
,,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
,,2024-03-10T05:30:00.000+00:00,feeder,4,N Current (RMS),A,39.6
,,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
,,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
,,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
,,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
,,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
,,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
,,2024-03-10T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
,,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
,,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
,,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
,,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
,,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
,,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
,,2024-03-10T05:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
,,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
,,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
,,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
,,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
,,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
,,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
,,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
,,2024-03-10T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
,,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
,,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
,,2024-03-10T05:30:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
,,2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
,,2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
,,2024-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
,,2024-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
,,2024-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
,,2024-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
,,2024-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
,,2024-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
,,2024-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
,,2024-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
,,2024-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
,,2024-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
,,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
,,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
,,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.8
,,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
,,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
,,2024-03-10T05:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
,,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
,,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
,,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
,,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
,,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
,,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
,,2024-03-10T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
,,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
,,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
,,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
,,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
,,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
,,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
,,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
,,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
,,2024-03-10T05:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
,,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
,,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
,,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
,,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
,,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
,,2024-03-10T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
,,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
,,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
,,2024-03-10T05:20:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
,,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
,,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
,,2024-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
,,2024-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
,,2024-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
,,2024-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
,,2024-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
,,2024-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
,,2024-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
,,2024-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
,,2024-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
,,2024-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
,,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
,,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
,,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.68
,,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
,,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
,,2024-03-10T05:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
,,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
,,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
,,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
,,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
,,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
,,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
,,2024-03-10T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
,,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
,,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
,,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
,,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
,,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
,,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
,,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
,,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
,,2024-03-10T05:10:00.000+00:00,feeder,2,N Current (RMS),A,2.8
,,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
,,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
,,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
,,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
,,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
,,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
,,2024-03-10T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
,,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
,,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
,,2024-03-10T05:10:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
,,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
,,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
,,2024-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
,,2024-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
,,2024-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
,,2024-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
,,2024-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
,,2024-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
,,2024-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
,,2024-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
,,2024-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
,,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
,,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
,,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.92
,,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
,,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
,,2024-03-10T05:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
,,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
,,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
,,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
,,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
,,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
,,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
,,2024-03-10T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
,,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
,,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
,,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
,,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
,,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
,,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
,,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
,,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
,,2024-03-10T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
,,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
,,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
,,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
,,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
,,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
,,2024-03-10T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
,,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
,,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
,,2024-03-10T05:00:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
,,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
,,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
,,2024-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
,,2024-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
,,2024-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
,,2024-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
,,2024-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
,,2024-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
,,2024-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
,,2024-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
,,2024-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
,,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
,,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
,,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.73
,,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
,,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
,,2024-03-10T04:50:00.000+00:00,feeder,4,N Current (RMS),A,37.4
,,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
,,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
,,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
,,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
,,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
,,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
,,2024-03-10T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
,,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
,,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
,,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
,,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
,,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
,,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
,,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
,,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
,,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
,,2024-03-10T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
,,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
,,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
,,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
,,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
,,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
,,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
,,2024-03-10T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
,,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
,,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
,,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
,,2024-03-10T04:50:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
,,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
,,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
,,2024-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
,,2024-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
,,2024-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
,,2024-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
,,2024-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
,,2024-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
,,2024-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
,,2024-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
,,2024-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
,,2024-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
,,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
,,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
,,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.69
,,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
,,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
,,2024-03-10T04:40:00.000+00:00,feeder,4,N Current (RMS),A,37.3
,,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
,,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
,,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
,,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
,,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
,,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
,,2024-03-10T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
,,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
,,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
,,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
,,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
,,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
,,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
,,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
,,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
,,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
,,2024-03-10T04:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
,,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
,,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
,,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
,,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
,,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
,,2024-03-10T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
,,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
,,2024-03-10T04:40:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
,,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
,,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
,,2024-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
,,2024-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
,,2024-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
,,2024-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
,,2024-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
,,2024-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
,,2024-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
,,2024-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
,,2024-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
,,2024-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
,,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
,,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
,,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.46
,,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
,,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
,,2024-03-10T04:30:00.000+00:00,feeder,4,N Current (RMS),A,36.2
,,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
,,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
,,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
,,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
,,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
,,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
,,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
,,2024-03-10T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
,,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
,,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
,,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
,,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
,,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
,,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
,,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
,,2024-03-10T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
,,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
,,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
,,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
,,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
,,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
,,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
,,2024-03-10T04:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
,,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
,,2024-03-10T04:30:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
,,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
,,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
,,2024-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
,,2024-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
,,2024-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
,,2024-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.22
,,2024-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
,,2024-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
,,2024-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
,,2024-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
,,2024-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
,,2024-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
,,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
,,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
,,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.65
,,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
,,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
,,2024-03-10T04:20:00.000+00:00,feeder,4,N Current (RMS),A,36.6
,,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
,,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
,,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
,,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
,,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
,,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
,,2024-03-10T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
,,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
,,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
,,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
,,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
,,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
,,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
,,2024-03-10T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
,,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
,,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
,,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
,,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
,,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
,,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
,,2024-03-10T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
,,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
,,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
,,2024-03-10T04:20:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
,,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
,,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
,,2024-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
,,2024-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
,,2024-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
,,2024-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
,,2024-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
,,2024-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
,,2024-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
,,2024-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
,,2024-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
,,2024-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
,,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
,,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
,,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.12
,,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
,,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
,,2024-03-10T04:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
,,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
,,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
,,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
,,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
,,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
,,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
,,2024-03-10T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
,,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
,,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
,,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
,,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
,,2024-03-10T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
,,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
,,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
,,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
,,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
,,2024-03-10T04:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
,,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
,,2024-03-10T04:10:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
,,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
,,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
,,2024-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
,,2024-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
,,2024-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
,,2024-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
,,2024-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
,,2024-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
,,2024-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
,,2024-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
,,2024-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
,,2024-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
,,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
,,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
,,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
,,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.52
,,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
,,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
,,2024-03-10T04:00:00.000+00:00,feeder,4,N Current (RMS),A,39.9
,,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
,,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
,,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
,,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
,,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
,,2024-03-10T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
,,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
,,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
,,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
,,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
,,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
,,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
,,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
,,2024-03-10T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
,,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
,,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
,,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
,,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
,,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
,,2024-03-10T04:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
,,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
,,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
,,2024-03-10T04:00:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
,,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
,,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
,,2024-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
,,2024-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
,,2024-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
,,2024-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
,,2024-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
,,2024-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
,,2024-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
,,2024-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
,,2024-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
,,2024-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
,,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
,,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
,,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
,,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.46
,,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
,,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
,,2024-03-10T03:50:00.000+00:00,feeder,4,N Current (RMS),A,46.0
,,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
,,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
,,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
,,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
,,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
,,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
,,2024-03-10T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
,,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
,,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
,,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
,,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
,,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
,,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
,,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
,,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
,,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
,,2024-03-10T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
,,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
,,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
,,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
,,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
,,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
,,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
,,2024-03-10T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
,,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
,,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
,,2024-03-10T03:50:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
,,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
,,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
,,2024-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
,,2024-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
,,2024-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
,,2024-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
,,2024-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
,,2024-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
,,2024-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
,,2024-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
,,2024-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
,,2024-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
,,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
,,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
,,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.89
,,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
,,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
,,2024-03-10T03:40:00.000+00:00,feeder,4,N Current (RMS),A,41.4
,,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
,,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
,,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
,,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
,,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
,,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
,,2024-03-10T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
,,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
,,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
,,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
,,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
,,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
,,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
,,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
,,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
,,2024-03-10T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
,,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
,,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
,,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
,,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
,,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
,,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
,,2024-03-10T03:40:00.000+00:00,feeder,1,N Current (RMS),A,7.9
,,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
,,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
,,2024-03-10T03:40:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
,,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
,,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
,,2024-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
,,2024-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
,,2024-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
,,2024-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
,,2024-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
,,2024-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
,,2024-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
,,2024-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
,,2024-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
,,2024-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
,,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
,,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
,,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.05
,,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
,,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
,,2024-03-10T03:30:00.000+00:00,feeder,4,N Current (RMS),A,38.1
,,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
,,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
,,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
,,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
,,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
,,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
,,2024-03-10T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
,,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
,,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
