Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
,,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
,,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
,,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
,,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
,,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
,,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
,,2024-03-10T03:30:00.000+00:00,feeder,2,N Current (RMS),A,3.7
,,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
,,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
,,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
,,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
,,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
,,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
,,2024-03-10T03:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
,,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
,,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
,,2024-03-10T03:30:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
,,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
,,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
,,2024-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
,,2024-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
,,2024-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
,,2024-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.27
,,2024-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
,,2024-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
,,2024-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
,,2024-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
,,2024-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
,,2024-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
,,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
,,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
,,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.57
,,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
,,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
,,2024-03-10T03:20:00.000+00:00,feeder,4,N Current (RMS),A,31.8
,,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
,,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
,,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
,,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
,,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
,,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
,,2024-03-10T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
,,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
,,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
,,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
,,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
,,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
,,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
,,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
,,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
,,2024-03-10T03:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
,,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
,,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
,,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
,,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
,,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
,,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
,,2024-03-10T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
,,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
,,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
,,2024-03-10T03:20:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
,,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
,,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
,,2024-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
,,2024-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
,,2024-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
,,2024-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
,,2024-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
,,2024-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
,,2024-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
,,2024-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
,,2024-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
,,2024-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
,,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
,,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
,,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.08
,,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
,,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
,,2024-03-10T03:10:00.000+00:00,feeder,4,N Current (RMS),A,38.9
,,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
,,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
,,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
,,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
,,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
,,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
,,2024-03-10T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
,,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
,,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
,,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
,,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
,,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
,,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
,,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
,,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
,,2024-03-10T03:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
,,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
,,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
,,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
,,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
,,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
,,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
,,2024-03-10T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
,,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
,,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
,,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
,,2024-03-10T03:10:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
,,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
,,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
,,2024-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
,,2024-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
,,2024-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
,,2024-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
,,2024-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
,,2024-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
,,2024-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
,,2024-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
,,2024-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
,,2024-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
,,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
,,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
,,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
,,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.76
,,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
,,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
,,2024-03-10T03:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
,,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
,,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
,,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
,,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
,,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
,,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
,,2024-03-10T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
,,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
,,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
,,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
,,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
,,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
,,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
,,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
,,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
,,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
,,2024-03-10T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
,,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
,,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
,,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
,,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
,,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
,,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
,,2024-03-10T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
,,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
,,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
,,2024-03-10T03:00:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
,,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
,,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
,,2024-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
,,2024-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
,,2024-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
,,2024-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
,,2024-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
,,2024-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
,,2024-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
,,2024-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
,,2024-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
,,2024-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
,,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
,,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
,,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
,,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.96
,,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
,,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
,,2024-03-10T02:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
,,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
,,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
,,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
,,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
,,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
,,2024-03-10T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
,,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
,,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
,,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
,,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
,,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
,,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
,,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
,,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
,,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
,,2024-03-10T02:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
,,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
,,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
,,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
,,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
,,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
,,2024-03-10T02:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
,,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
,,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
,,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
,,2024-03-10T02:50:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
,,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
,,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
,,2024-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
,,2024-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
,,2024-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
,,2024-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
,,2024-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
,,2024-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
,,2024-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
,,2024-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
,,2024-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
,,2024-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
,,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
,,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
,,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.98
,,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
,,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
,,2024-03-10T02:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
,,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
,,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
,,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
,,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
,,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
,,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
,,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
,,2024-03-10T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
,,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
,,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
,,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
,,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
,,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
,,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
,,2024-03-10T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
,,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
,,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
,,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
,,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
,,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
,,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
,,2024-03-10T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
,,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
,,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
,,2024-03-10T02:40:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
,,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
,,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
,,2024-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
,,2024-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
,,2024-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
,,2024-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
,,2024-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
,,2024-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
,,2024-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
,,2024-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
,,2024-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
,,2024-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
,,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
,,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
,,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.42
,,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
,,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
,,2024-03-10T02:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
,,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
,,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
,,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
,,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
,,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
,,2024-03-10T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
,,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
,,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
,,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
,,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
,,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
,,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
,,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
,,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
,,2024-03-10T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
,,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
,,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
,,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
,,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
,,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
,,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
,,2024-03-10T02:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
,,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,,2024-03-10T02:30:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
,,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
,,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
,,2024-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
,,2024-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
,,2024-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
,,2024-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
,,2024-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
,,2024-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
,,2024-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
,,2024-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
,,2024-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
,,2024-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
,,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
,,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
,,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.51
,,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
,,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
,,2024-03-10T02:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
,,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
,,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
,,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
,,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
,,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
,,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
,,2024-03-10T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
,,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
,,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
,,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
,,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
,,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
,,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
,,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
,,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
,,2024-03-10T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
,,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
,,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
,,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
,,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
,,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
,,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
,,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
,,2024-03-10T02:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
,,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
,,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
,,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,,2024-03-10T02:20:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
,,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
,,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
,,2024-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
,,2024-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
,,2024-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
,,2024-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
,,2024-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
,,2024-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
,,2024-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
,,2024-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
,,2024-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
,,2024-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
,,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
,,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
,,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
,,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
,,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
,,2024-03-10T02:10:00.000+00:00,feeder,4,N Current (RMS),A,37.2
,,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
,,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
,,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
,,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
,,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
,,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
,,2024-03-10T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
,,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
,,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
,,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
,,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
,,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
,,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
,,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
,,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
,,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
,,2024-03-10T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
,,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
,,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
,,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
,,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
,,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
,,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
,,2024-03-10T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
,,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
,,2024-03-10T02:10:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
,,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
,,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
,,2024-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
,,2024-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
,,2024-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
,,2024-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
,,2024-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
,,2024-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
,,2024-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
,,2024-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
,,2024-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
,,2024-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
,,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
,,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
,,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
,,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.96
,,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
,,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
,,2024-03-10T02:00:00.000+00:00,feeder,4,N Current (RMS),A,37.9
,,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
,,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
,,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
,,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
,,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
,,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
,,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
,,2024-03-10T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
,,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
,,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
,,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
,,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
,,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
,,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
,,2024-03-10T02:00:00.000+00:00,feeder,2,N Current (RMS),A,3.1
,,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
,,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
,,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
,,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
,,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
,,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
,,2024-03-10T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
,,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
,,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
,,2024-03-10T02:00:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
,,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
,,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
,,2024-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
,,2024-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
,,2024-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
,,2024-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.05
,,2024-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
,,2024-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
,,2024-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
,,2024-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
,,2024-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
,,2024-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
,,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
,,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
,,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
,,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
,,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
,,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
,,2024-03-10T01:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
,,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
,,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
,,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
,,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
,,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
,,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
,,2024-03-10T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
,,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
,,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
,,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
,,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
,,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
,,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
,,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
,,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
,,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
,,2024-03-10T01:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
,,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
,,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
,,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
,,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
,,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
,,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
,,2024-03-10T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
,,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
,,2024-03-10T01:50:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
,,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
,,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
,,2024-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
,,2024-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
,,2024-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
,,2024-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
,,2024-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
,,2024-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
,,2024-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
,,2024-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
,,2024-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
,,2024-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
,,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
,,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
,,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
,,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
,,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
,,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
,,2024-03-10T01:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
,,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
,,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
,,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
,,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
,,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
,,2024-03-10T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
,,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
,,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
,,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
,,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
,,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
,,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
,,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
,,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
,,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
,,2024-03-10T01:40:00.000+00:00,feeder,2,N Current (RMS),A,2.7
,,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
,,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
,,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
,,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
,,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
,,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
,,2024-03-10T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
,,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
,,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
,,2024-03-10T01:40:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
,,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
,,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
,,2024-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
,,2024-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
,,2024-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
,,2024-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
,,2024-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
,,2024-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
,,2024-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
,,2024-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
,,2024-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
,,2024-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
,,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
,,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
,,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
,,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
,,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
,,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
,,2024-03-10T01:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
,,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
,,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
,,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
,,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
,,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
,,2024-03-10T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
,,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
,,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
,,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
,,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
,,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
,,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
,,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
,,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
,,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
,,2024-03-10T01:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
,,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
,,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
,,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
,,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
,,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
,,2024-03-10T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
,,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
,,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
,,2024-03-10T01:30:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
,,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
,,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
,,2024-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
,,2024-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
,,2024-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
,,2024-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
,,2024-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
,,2024-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
,,2024-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
,,2024-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
,,2024-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
,,2024-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
,,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
,,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
,,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
,,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
,,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
,,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
,,2024-03-10T01:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
