Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
,,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
,,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
,,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
,,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
,,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
,,2024-03-10T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
,,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
,,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
,,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
,,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
,,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
,,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
,,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
,,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
,,2024-03-10T01:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
,,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
,,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
,,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
,,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
,,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
,,2024-03-10T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
,,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
,,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
,,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
,,2024-03-10T01:20:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
,,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
,,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
,,2024-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
,,2024-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
,,2024-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
,,2024-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
,,2024-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
,,2024-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
,,2024-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
,,2024-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
,,2024-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
,,2024-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
,,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
,,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
,,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
,,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
,,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
,,2024-03-10T01:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
,,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
,,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
,,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
,,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
,,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
,,2024-03-10T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
,,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
,,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
,,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
,,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
,,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
,,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
,,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
,,2024-03-10T01:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
,,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
,,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
,,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
,,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
,,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
,,2024-03-10T01:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
,,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
,,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
,,2024-03-10T01:10:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
,,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
,,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
,,2024-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
,,2024-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
,,2024-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
,,2024-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
,,2024-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
,,2024-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
,,2024-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
,,2024-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
,,2024-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
,,2024-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
,,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
,,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
,,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
,,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
,,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
,,2024-03-10T01:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
,,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
,,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
,,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
,,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
,,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
,,2024-03-10T01:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
,,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
,,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
,,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
,,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
,,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
,,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
,,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
,,2024-03-10T01:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
,,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
,,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
,,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
,,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
,,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
,,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
,,2024-03-10T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
,,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
,,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
,,2024-03-10T01:00:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
,,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
,,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
,,2024-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
,,2024-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
,,2024-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
,,2024-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
,,2024-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
,,2024-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
,,2024-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
,,2024-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
,,2024-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
,,2024-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
,,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
,,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
,,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
,,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
,,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
,,2024-03-10T00:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
,,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
,,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
,,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
,,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
,,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
,,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
,,2024-03-10T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
,,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
,,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
,,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
,,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
,,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
,,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
,,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
,,2024-03-10T00:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
,,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
,,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
,,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
,,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
,,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
,,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
,,2024-03-10T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
,,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
,,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
,,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
,,2024-03-10T00:50:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
,,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
,,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
,,2024-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
,,2024-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
,,2024-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
,,2024-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
,,2024-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
,,2024-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
,,2024-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
,,2024-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
,,2024-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
,,2024-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
,,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
,,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
,,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
,,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
,,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
,,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
,,2024-03-10T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
,,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
,,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
,,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
,,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
,,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
,,2024-03-10T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
,,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
,,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
,,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
,,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
,,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
,,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
,,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
,,2024-03-10T00:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
,,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
,,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
,,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
,,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
,,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
,,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
,,2024-03-10T00:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
,,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
,,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
,,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
,,2024-03-10T00:40:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
,,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
,,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
,,2024-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
,,2024-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
,,2024-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
,,2024-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
,,2024-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
,,2024-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
,,2024-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
,,2024-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
,,2024-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
,,2024-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
,,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
,,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
,,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
,,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
,,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
,,2024-03-10T00:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
,,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
,,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
,,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
,,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
,,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
,,2024-03-10T00:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
,,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
,,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
,,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
,,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
,,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
,,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
,,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
,,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
,,2024-03-10T00:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
,,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
,,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
,,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
,,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
,,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
,,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
,,2024-03-10T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
,,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
,,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
,,2024-03-10T00:30:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
,,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
,,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
,,2024-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
,,2024-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
,,2024-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
,,2024-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
,,2024-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
,,2024-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
,,2024-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
,,2024-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
,,2024-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
,,2024-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
,,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
,,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
,,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
,,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
,,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
,,2024-03-10T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
,,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
,,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
,,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
,,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
,,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
,,2024-03-10T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
,,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
,,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
,,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
,,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
,,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
,,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
,,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
,,2024-03-10T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
,,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
,,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
,,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
,,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
,,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
,,2024-03-10T00:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
,,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
,,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
,,2024-03-10T00:20:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
,,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
,,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
,,2024-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
,,2024-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
,,2024-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
,,2024-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
,,2024-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
,,2024-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
,,2024-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
,,2024-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
,,2024-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
,,2024-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
,,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
,,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
,,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
,,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
,,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
,,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
,,2024-03-10T00:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
,,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
,,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
,,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
,,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
,,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
,,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
,,2024-03-10T00:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
,,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
,,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
,,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
,,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
,,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
,,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
,,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
,,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.28
,,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
,,2024-03-10T00:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
,,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
,,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
,,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
,,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
,,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
,,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
,,2024-03-10T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
,,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
,,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
,,2024-03-10T00:10:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
,,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
,,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
,,2024-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
,,2024-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
,,2024-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
,,2024-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
,,2024-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.88
,,2024-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
,,2024-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
,,2024-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
,,2024-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
,,2024-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
,,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
,,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
,,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
,,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.11
,,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.87
,,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
,,2024-03-10T00:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
,,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
,,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
,,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
,,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
,,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
,,2024-03-10T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
,,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
,,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
,,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
,,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
,,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
,,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
,,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.7
,,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
,,2024-03-10T00:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
,,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
,,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
,,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
,,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
,,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
,,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
,,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
,,2024-03-10T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
,,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
,,2024-03-10T00:00:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
,,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
,,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
,,2024-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
,,2024-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
,,2024-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
,,2024-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
,,2024-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.59
,,2024-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
,,2024-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
,,2024-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
,,2024-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
,,2024-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
,,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
,,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
,,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
,,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.93
,,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
,,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
,,2024-03-11T23:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
,,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
,,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
,,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
,,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
,,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
,,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
,,2024-03-11T23:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
,,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
,,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
,,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
,,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
,,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
,,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
,,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
,,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
,,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
,,2024-03-11T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
,,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
,,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
,,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
,,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
,,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
,,2024-03-11T23:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
,,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
,,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
,,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
,,2024-03-11T23:50:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
,,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
,,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
,,2024-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
,,2024-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
,,2024-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
,,2024-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
,,2024-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
,,2024-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
,,2024-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
,,2024-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
,,2024-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
,,2024-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
,,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
,,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
,,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
,,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.16
,,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
,,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
,,2024-03-11T23:40:00.000+00:00,feeder,4,N Current (RMS),A,38.0
,,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
,,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
,,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
,,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
,,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
,,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
,,2024-03-11T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
,,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
,,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
,,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
,,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
,,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
,,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
,,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
,,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
,,2024-03-11T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
,,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
,,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
,,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
,,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
,,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
,,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
,,2024-03-11T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
,,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
,,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
,,2024-03-11T23:40:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
,,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
,,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
,,2024-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
,,2024-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
,,2024-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
,,2024-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.7
,,2024-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
,,2024-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
,,2024-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
,,2024-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
,,2024-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
,,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
,,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
,,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
,,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.1
,,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
,,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
,,2024-03-11T23:30:00.000+00:00,feeder,4,N Current (RMS),A,34.1
,,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
,,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
,,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
,,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
,,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
,,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
,,2024-03-11T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
,,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
,,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
,,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
,,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
,,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
,,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
,,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
,,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
,,2024-03-11T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
,,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
,,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
,,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
,,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
,,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
,,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
,,2024-03-11T23:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
,,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
,,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
,,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-03-11T23:30:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
,,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
,,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
,,2024-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
,,2024-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
,,2024-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
,,2024-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
,,2024-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
,,2024-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
,,2024-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
,,2024-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
,,2024-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
,,2024-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
,,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
,,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
,,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.82
,,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
,,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
,,2024-03-11T23:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
,,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
,,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
,,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
,,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
,,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
,,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
,,2024-03-11T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
,,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
,,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
,,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
,,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
,,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
,,2024-03-11T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
,,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
,,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
,,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
,,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
,,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
,,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
,,2024-03-11T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
,,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
,,2024-03-11T23:20:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
,,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
,,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
,,2024-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
,,2024-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
,,2024-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
,,2024-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.28
