Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
,,2024-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
,,2024-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
,,2024-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
,,2024-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
,,2024-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
,,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
,,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
,,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.34
,,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
,,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
,,2024-03-11T23:10:00.000+00:00,feeder,4,N Current (RMS),A,32.9
,,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
,,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
,,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
,,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
,,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
,,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
,,2024-03-11T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
,,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
,,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
,,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
,,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
,,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
,,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
,,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
,,2024-03-11T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
,,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
,,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
,,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
,,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
,,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
,,2024-03-11T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
,,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
,,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
,,2024-03-11T23:10:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
,,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
,,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
,,2024-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
,,2024-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
,,2024-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
,,2024-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
,,2024-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
,,2024-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
,,2024-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
,,2024-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
,,2024-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
,,2024-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
,,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
,,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
,,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.32
,,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
,,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
,,2024-03-11T23:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
,,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
,,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
,,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
,,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
,,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
,,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
,,2024-03-11T23:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
,,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
,,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
,,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
,,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
,,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
,,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
,,2024-03-11T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
,,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
,,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
,,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
,,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
,,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
,,2024-03-11T23:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
,,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
,,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
,,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
,,2024-03-11T23:00:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
,,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
,,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
,,2024-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
,,2024-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
,,2024-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
,,2024-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.98
,,2024-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2024-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
,,2024-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
,,2024-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
,,2024-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
,,2024-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
,,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
,,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
,,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
,,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.9
,,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
,,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
,,2024-03-11T22:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
,,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
,,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
,,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
,,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
,,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
,,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
,,2024-03-11T22:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
,,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
,,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
,,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
,,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
,,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
,,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
,,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
,,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
,,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
,,2024-03-11T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
,,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
,,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
,,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
,,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
,,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
,,2024-03-11T22:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
,,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
,,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
,,2024-03-11T22:50:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
,,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
,,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
,,2024-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
,,2024-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
,,2024-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
,,2024-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.52
,,2024-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.09
,,2024-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
,,2024-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
,,2024-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
,,2024-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
,,2024-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
,,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
,,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
,,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
,,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.93
,,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
,,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
,,2024-03-11T22:40:00.000+00:00,feeder,4,N Current (RMS),A,43.6
,,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
,,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
,,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
,,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
,,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
,,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
,,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
,,2024-03-11T22:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
,,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
,,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
,,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
,,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
,,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
,,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
,,2024-03-11T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
,,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
,,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
,,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
,,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
,,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
,,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
,,2024-03-11T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
,,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
,,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
,,2024-03-11T22:40:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
,,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
,,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
,,2024-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
,,2024-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
,,2024-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
,,2024-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.54
,,2024-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
,,2024-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
,,2024-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
,,2024-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
,,2024-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
,,2024-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
,,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
,,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
,,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.67
,,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
,,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
,,2024-03-11T22:30:00.000+00:00,feeder,4,N Current (RMS),A,36.8
,,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
,,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
,,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
,,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
,,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
,,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
,,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
,,2024-03-11T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
,,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
,,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
,,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
,,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
,,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
,,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
,,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
,,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
,,2024-03-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
,,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
,,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
,,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
,,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
,,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
,,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
,,2024-03-11T22:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
,,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
,,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-03-11T22:30:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
,,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
,,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
,,2024-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
,,2024-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
,,2024-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
,,2024-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.67
,,2024-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
,,2024-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,,2024-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
,,2024-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
,,2024-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
,,2024-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
,,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
,,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
,,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
,,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.2
,,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
,,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
,,2024-03-11T22:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
,,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
,,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
,,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
,,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
,,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
,,2024-03-11T22:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
,,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
,,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
,,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
,,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
,,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
,,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.64
,,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
,,2024-03-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
,,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
,,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
,,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
,,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
,,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
,,2024-03-11T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
,,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
,,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
,,2024-03-11T22:20:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
,,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
,,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
,,2024-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
,,2024-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
,,2024-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
,,2024-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.1
,,2024-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
,,2024-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
,,2024-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
,,2024-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
,,2024-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
,,2024-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
,,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
,,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
,,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
,,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.48
,,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
,,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
,,2024-03-11T22:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
,,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
,,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
,,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
,,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
,,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
,,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
,,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
,,2024-03-11T22:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
,,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
,,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
,,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
,,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
,,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
,,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
,,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
,,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
,,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.6
,,2024-03-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
,,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
,,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
,,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
,,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
,,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
,,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
,,2024-03-11T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
,,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
,,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,,2024-03-11T22:10:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
,,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
,,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
,,2024-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
,,2024-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
,,2024-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
,,2024-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.99
,,2024-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.29
,,2024-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
,,2024-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
,,2024-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
,,2024-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
,,2024-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
,,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
,,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
,,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
,,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.17
,,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
,,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
,,2024-03-11T22:00:00.000+00:00,feeder,4,N Current (RMS),A,30.7
,,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
,,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
,,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
,,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
,,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
,,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
,,2024-03-11T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
,,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
,,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
,,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
,,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
,,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
,,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
,,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
,,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.86
,,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.31
,,2024-03-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,44.4
,,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
,,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
,,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.7
,,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
,,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
,,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
,,2024-03-11T22:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
,,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
,,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
,,2024-03-11T22:00:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
,,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
,,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
,,2024-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
,,2024-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
,,2024-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
,,2024-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
,,2024-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.3
,,2024-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.53
,,2024-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
,,2024-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
,,2024-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
,,2024-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
,,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
,,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
,,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.53
,,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
,,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
,,2024-03-11T21:50:00.000+00:00,feeder,4,N Current (RMS),A,36.3
,,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
,,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
,,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
,,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
,,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
,,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
,,2024-03-11T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
,,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
,,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
,,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
,,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
,,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
,,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
,,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
,,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
,,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.63
,,2024-03-11T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
,,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
,,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
,,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
,,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
,,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
,,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
,,2024-03-11T21:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
,,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
,,2024-03-11T21:50:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
,,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
,,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
,,2024-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
,,2024-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
,,2024-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
,,2024-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.28
,,2024-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
,,2024-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
,,2024-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
,,2024-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
,,2024-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
,,2024-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
,,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
,,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
,,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.2
,,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
,,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
,,2024-03-11T21:40:00.000+00:00,feeder,4,N Current (RMS),A,33.9
,,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
,,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
,,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
,,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
,,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
,,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
,,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
,,2024-03-11T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
,,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
,,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
,,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
,,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
,,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
,,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.83
,,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.83
,,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.82
,,2024-03-11T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
,,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
,,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
,,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
,,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
,,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
,,2024-03-11T21:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
,,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-03-11T21:40:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
,,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
,,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
,,2024-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
,,2024-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
,,2024-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
,,2024-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.72
,,2024-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.94
,,2024-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.46
,,2024-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
,,2024-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
,,2024-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
,,2024-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
,,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
,,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
,,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.09
,,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.08
,,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
,,2024-03-11T21:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
,,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
,,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
,,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
,,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
,,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
,,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
,,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
,,2024-03-11T21:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
,,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
,,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
,,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
,,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
,,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
,,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.37
,,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.04
,,2024-03-11T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
,,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
,,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
,,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
,,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
,,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
,,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
,,2024-03-11T21:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
,,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
,,2024-03-11T21:30:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
,,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
,,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
,,2024-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
,,2024-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
,,2024-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
,,2024-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.32
,,2024-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.56
,,2024-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
,,2024-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
,,2024-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
,,2024-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
,,2024-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
,,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
,,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.46
,,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
,,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.14
,,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
,,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
,,2024-03-11T21:20:00.000+00:00,feeder,4,N Current (RMS),A,43.9
,,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
,,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
,,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
,,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
,,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
,,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
,,2024-03-11T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
,,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
,,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
,,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
,,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
,,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
,,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.63
,,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.34
,,2024-03-11T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
,,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
,,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
,,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
,,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
,,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
,,2024-03-11T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
,,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
,,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
,,2024-03-11T21:20:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
,,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
,,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
,,2024-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
,,2024-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
,,2024-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
,,2024-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.64
,,2024-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
,,2024-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
,,2024-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
,,2024-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
,,2024-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
,,2024-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
,,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
,,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
,,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
,,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.84
,,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
,,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
,,2024-03-11T21:10:00.000+00:00,feeder,4,N Current (RMS),A,34.8
,,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
,,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
,,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
,,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
,,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
,,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
,,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
,,2024-03-11T21:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
,,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
,,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
,,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
,,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
,,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
,,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.82
,,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.76
,,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.33
,,2024-03-11T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
,,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
,,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
,,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
,,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
,,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
