Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
,,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
,,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-03-11T21:10:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
,,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
,,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
,,2024-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
,,2024-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
,,2024-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.48
,,2024-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.54
,,2024-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
,,2024-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
,,2024-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
,,2024-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
,,2024-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
,,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
,,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.86
,,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
,,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.89
,,2024-03-11T21:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
,,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
,,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
,,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
,,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
,,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
,,2024-03-11T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
,,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
,,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
,,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
,,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
,,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
,,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.61
,,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
,,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
,,2024-03-11T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
,,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
,,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
,,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
,,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
,,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
,,2024-03-11T21:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
,,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
,,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,,2024-03-11T21:00:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
,,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
,,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
,,2024-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
,,2024-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
,,2024-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
,,2024-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.39
,,2024-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.73
,,2024-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.87
,,2024-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
,,2024-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
,,2024-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
,,2024-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
,,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
,,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
,,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
,,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.24
,,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
,,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
,,2024-03-11T20:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
,,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
,,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
,,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
,,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
,,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
,,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
,,2024-03-11T20:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
,,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
,,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
,,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
,,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
,,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
,,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
,,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.43
,,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.37
,,2024-03-11T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
,,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
,,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
,,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
,,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
,,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
,,2024-03-11T20:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
,,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
,,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-03-11T20:50:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
,,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
,,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
,,2024-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
,,2024-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
,,2024-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
,,2024-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
,,2024-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.3
,,2024-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.34
,,2024-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
,,2024-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
,,2024-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
,,2024-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
,,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
,,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
,,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
,,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.93
,,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.31
,,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
,,2024-03-11T20:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
,,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.1
,,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
,,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
,,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
,,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
,,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
,,2024-03-11T20:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
,,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
,,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
,,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
,,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
,,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.66
,,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.72
,,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.53
,,2024-03-11T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
,,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
,,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
,,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
,,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
,,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
,,2024-03-11T20:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
,,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
,,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
,,2024-03-11T20:40:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
,,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
,,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
,,2024-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
,,2024-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
,,2024-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
,,2024-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.55
,,2024-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.46
,,2024-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.2
,,2024-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
,,2024-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
,,2024-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
,,2024-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
,,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
,,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
,,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
,,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.27
,,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
,,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
,,2024-03-11T20:30:00.000+00:00,feeder,4,N Current (RMS),A,35.3
,,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
,,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
,,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
,,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
,,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
,,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
,,2024-03-11T20:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
,,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
,,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
,,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
,,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
,,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
,,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.5
,,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.13
,,2024-03-11T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
,,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.6
,,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
,,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
,,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
,,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
,,2024-03-11T20:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
,,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-03-11T20:30:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
,,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
,,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
,,2024-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
,,2024-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
,,2024-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
,,2024-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.7
,,2024-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.52
,,2024-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.95
,,2024-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
,,2024-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
,,2024-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
,,2024-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
,,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
,,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.05
,,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.5
,,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
,,2024-03-11T20:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
,,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
,,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
,,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
,,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
,,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
,,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
,,2024-03-11T20:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
,,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
,,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
,,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
,,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
,,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.54
,,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.2
,,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.52
,,2024-03-11T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
,,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
,,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.4
,,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
,,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
,,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
,,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
,,2024-03-11T20:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
,,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
,,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
,,2024-03-11T20:20:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
,,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
,,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
,,2024-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
,,2024-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
,,2024-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
,,2024-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.16
,,2024-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.65
,,2024-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.37
,,2024-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
,,2024-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
,,2024-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
,,2024-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
,,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
,,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
,,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.48
,,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.84
,,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
,,2024-03-11T20:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
,,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
,,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
,,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
,,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
,,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
,,2024-03-11T20:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
,,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
,,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
,,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
,,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
,,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
,,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
,,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.77
,,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.72
,,2024-03-11T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
,,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
,,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.1
,,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
,,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
,,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
,,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
,,2024-03-11T20:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
,,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
,,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
,,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-03-11T20:10:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
,,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
,,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
,,2024-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
,,2024-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
,,2024-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
,,2024-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.58
,,2024-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.93
,,2024-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.02
,,2024-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
,,2024-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
,,2024-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
,,2024-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
,,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
,,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
,,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.84
,,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.12
,,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.27
,,2024-03-11T20:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
,,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
,,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
,,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
,,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
,,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
,,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
,,2024-03-11T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
,,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
,,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
,,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
,,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
,,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.3
,,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.27
,,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.41
,,2024-03-11T20:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
,,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
,,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
,,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
,,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
,,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
,,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
,,2024-03-11T20:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
,,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
,,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
,,2024-03-11T20:00:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
,,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
,,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
,,2024-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
,,2024-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
,,2024-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
,,2024-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.17
,,2024-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.45
,,2024-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.05
,,2024-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
,,2024-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
,,2024-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
,,2024-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
,,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
,,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.03
,,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.77
,,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.71
,,2024-03-11T19:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
,,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
,,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
,,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
,,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
,,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
,,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
,,2024-03-11T19:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
,,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
,,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
,,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
,,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
,,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
,,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.81
,,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.65
,,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.65
,,2024-03-11T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
,,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
,,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.9
,,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.9
,,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
,,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
,,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
,,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
,,2024-03-11T19:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
,,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
,,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-03-11T19:50:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.93
,,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.0
,,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
,,2024-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
,,2024-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
,,2024-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
,,2024-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.49
,,2024-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.16
,,2024-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.07
,,2024-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
,,2024-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
,,2024-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
,,2024-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
,,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
,,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.97
,,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.61
,,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.44
,,2024-03-11T19:40:00.000+00:00,feeder,4,N Current (RMS),A,34.6
,,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.7
,,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
,,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
,,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
,,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
,,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
,,2024-03-11T19:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
,,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
,,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
,,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
,,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
,,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
,,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.07
,,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.37
,,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.96
,,2024-03-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
,,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
,,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
,,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.1
,,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
,,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
,,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
,,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
,,2024-03-11T19:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
,,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
,,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-03-11T19:40:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
,,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
,,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
,,2024-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
,,2024-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
,,2024-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
,,2024-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.66
,,2024-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.49
,,2024-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.5
,,2024-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
,,2024-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
,,2024-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
,,2024-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
,,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
,,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
,,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.52
,,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.82
,,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.15
,,2024-03-11T19:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
,,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.3
,,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.1
,,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
,,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
,,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
,,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
,,2024-03-11T19:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
,,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
,,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
,,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
,,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.07
,,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.77
,,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.55
,,2024-03-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
,,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
,,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
,,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
,,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
,,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
,,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
,,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
,,2024-03-11T19:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
,,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
,,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
,,2024-03-11T19:30:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
,,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
,,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
,,2024-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
,,2024-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
,,2024-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
,,2024-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.53
,,2024-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.13
,,2024-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.28
,,2024-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
,,2024-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
,,2024-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
,,2024-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
,,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
,,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.32
,,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.84
,,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
,,2024-03-11T19:20:00.000+00:00,feeder,4,N Current (RMS),A,40.4
,,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.4
,,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.4
,,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
,,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
,,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
,,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
,,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
,,2024-03-11T19:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
,,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
,,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
,,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
,,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
,,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
,,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.09
,,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
,,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.44
,,2024-03-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.2
,,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
,,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
,,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
,,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
,,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
,,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
,,2024-03-11T19:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
,,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
,,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
,,2024-03-11T19:20:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
,,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.71
,,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
,,2024-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
,,2024-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
,,2024-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
,,2024-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.32
,,2024-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.55
,,2024-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.61
,,2024-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
,,2024-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
,,2024-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
,,2024-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
,,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
,,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
,,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.28
,,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.2
,,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.15
,,2024-03-11T19:10:00.000+00:00,feeder,4,N Current (RMS),A,45.2
,,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.4
,,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
,,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
,,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
,,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
,,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
,,2024-03-11T19:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
,,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
,,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
,,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
,,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
,,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
,,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
,,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.32
,,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.46
,,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.7
,,2024-03-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
,,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.9
,,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.4
,,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
,,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
,,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
,,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
,,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
,,2024-03-11T19:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
,,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
,,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
,,2024-03-11T19:10:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.37
,,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.17
,,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
,,2024-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
,,2024-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
,,2024-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
,,2024-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.57
,,2024-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.54
,,2024-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.37
,,2024-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
,,2024-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
,,2024-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
,,2024-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
,,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
,,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
,,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
,,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.8
,,2024-03-11T19:00:00.000+00:00,feeder,4,N Current (RMS),A,55.6
,,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.3
,,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
,,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
,,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
,,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
,,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
,,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
,,2024-03-11T19:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
,,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
,,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
,,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
