Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
,,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.86
,,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.77
,,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.41
,,2024-03-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
,,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
,,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
,,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
,,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
,,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
,,2024-03-11T19:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
,,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
,,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
,,2024-03-11T19:00:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.44
,,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.95
,,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
,,2024-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
,,2024-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
,,2024-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
,,2024-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.05
,,2024-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.67
,,2024-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.04
,,2024-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
,,2024-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
,,2024-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
,,2024-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
,,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
,,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
,,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.22
,,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
,,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.72
,,2024-03-11T18:50:00.000+00:00,feeder,4,N Current (RMS),A,57.4
,,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.0
,,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
,,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
,,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
,,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
,,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
,,2024-03-11T18:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
,,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
,,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
,,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.21
,,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.15
,,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.71
,,2024-03-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
,,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
,,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
,,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
,,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
,,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
,,2024-03-11T18:50:00.000+00:00,feeder,1,N Current (RMS),A,43.7
,,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
,,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
,,2024-03-11T18:50:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.52
,,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.42
,,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
,,2024-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
,,2024-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
,,2024-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
,,2024-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.17
,,2024-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.69
,,2024-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.4
,,2024-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
,,2024-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
,,2024-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
,,2024-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
,,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
,,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
,,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.68
,,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.69
,,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.38
,,2024-03-11T18:40:00.000+00:00,feeder,4,N Current (RMS),A,38.8
,,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.1
,,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
,,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
,,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
,,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
,,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
,,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
,,2024-03-11T18:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
,,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
,,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
,,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
,,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
,,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
,,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.24
,,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.74
,,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.77
,,2024-03-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
,,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
,,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.4
,,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
,,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
,,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
,,2024-03-11T18:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
,,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
,,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
,,2024-03-11T18:40:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
,,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.01
,,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
,,2024-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
,,2024-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
,,2024-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.16
,,2024-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.67
,,2024-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.66
,,2024-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
,,2024-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
,,2024-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
,,2024-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
,,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
,,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.62
,,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.56
,,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.8
,,2024-03-11T18:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
,,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.1
,,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
,,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
,,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
,,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
,,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
,,2024-03-11T18:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
,,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
,,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
,,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
,,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.04
,,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.47
,,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.54
,,2024-03-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
,,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.9
,,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
,,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
,,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
,,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
,,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
,,2024-03-11T18:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
,,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
,,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
,,2024-03-11T18:30:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.75
,,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.59
,,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
,,2024-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
,,2024-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
,,2024-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
,,2024-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.99
,,2024-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.63
,,2024-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.08
,,2024-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
,,2024-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
,,2024-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
,,2024-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
,,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
,,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
,,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.78
,,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.04
,,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.07
,,2024-03-11T18:20:00.000+00:00,feeder,4,N Current (RMS),A,35.7
,,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.6
,,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.9
,,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.4
,,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
,,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
,,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
,,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
,,2024-03-11T18:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
,,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
,,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
,,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
,,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
,,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.29
,,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.42
,,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.12
,,2024-03-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
,,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
,,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.1
,,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
,,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
,,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
,,2024-03-11T18:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
,,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
,,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
,,2024-03-11T18:20:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
,,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.26
,,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
,,2024-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
,,2024-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
,,2024-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
,,2024-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.4
,,2024-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.61
,,2024-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.98
,,2024-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
,,2024-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
,,2024-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
,,2024-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
,,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
,,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
,,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.96
,,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.61
,,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.86
,,2024-03-11T18:10:00.000+00:00,feeder,4,N Current (RMS),A,36.8
,,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.7
,,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.8
,,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.3
,,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
,,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
,,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
,,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
,,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
,,2024-03-11T18:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
,,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
,,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
,,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
,,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
,,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
,,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.13
,,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.51
,,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.28
,,2024-03-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
,,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.1
,,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.1
,,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
,,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
,,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
,,2024-03-11T18:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
,,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
,,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
,,2024-03-11T18:10:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.86
,,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.93
,,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.66
,,2024-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
,,2024-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
,,2024-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
,,2024-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.95
,,2024-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.12
,,2024-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.21
,,2024-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
,,2024-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
,,2024-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
,,2024-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
,,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
,,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.17
,,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.86
,,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.22
,,2024-03-11T18:00:00.000+00:00,feeder,4,N Current (RMS),A,35.9
,,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.4
,,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
,,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.1
,,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
,,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
,,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
,,2024-03-11T18:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
,,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
,,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
,,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
,,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
,,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
,,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
,,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.42
,,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.53
,,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.51
,,2024-03-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.2
,,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
,,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
,,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
,,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
,,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
,,2024-03-11T18:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
,,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
,,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
,,2024-03-11T18:00:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.45
,,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.94
,,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
,,2024-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
,,2024-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
,,2024-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.78
,,2024-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.45
,,2024-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.98
,,2024-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
,,2024-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
,,2024-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
,,2024-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
,,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
,,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
,,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
,,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.82
,,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.45
,,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
,,2024-03-11T17:50:00.000+00:00,feeder,4,N Current (RMS),A,44.2
,,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
,,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
,,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
,,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
,,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
,,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
,,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
,,2024-03-11T17:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
,,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
,,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
,,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
,,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
,,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.56
,,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
,,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.55
,,2024-03-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
,,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.6
,,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
,,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.1
,,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
,,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
,,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
,,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
,,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
,,2024-03-11T17:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
,,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
,,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
,,2024-03-11T17:50:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.74
,,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.11
,,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
,,2024-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
,,2024-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
,,2024-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
,,2024-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.92
,,2024-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.78
,,2024-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.64
,,2024-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
,,2024-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
,,2024-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
,,2024-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
,,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
,,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.61
,,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.37
,,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
,,2024-03-11T17:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
,,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
,,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
,,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
,,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
,,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
,,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
,,2024-03-11T17:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
,,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
,,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
,,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
,,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
,,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
,,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.06
,,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.51
,,2024-03-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,54.7
,,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
,,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
,,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,158.1
,,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
,,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
,,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
,,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
,,2024-03-11T17:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
,,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
,,2024-03-11T17:40:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
,,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.38
,,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
,,2024-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
,,2024-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
,,2024-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
,,2024-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.94
,,2024-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.84
,,2024-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.28
,,2024-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
,,2024-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
,,2024-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
,,2024-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
,,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
,,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
,,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.95
,,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.55
,,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
,,2024-03-11T17:30:00.000+00:00,feeder,4,N Current (RMS),A,42.3
,,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.9
,,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
,,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
,,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
,,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
,,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
,,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
,,2024-03-11T17:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
,,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
,,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
,,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
,,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
,,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.39
,,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.34
,,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.07
,,2024-03-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,45.7
,,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.4
,,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
,,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,139.3
,,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
,,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
,,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
,,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
,,2024-03-11T17:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
,,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
,,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
,,2024-03-11T17:30:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.7
,,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.49
,,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
,,2024-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
,,2024-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
,,2024-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
,,2024-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.86
,,2024-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.91
,,2024-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.48
,,2024-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
,,2024-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
,,2024-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
,,2024-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
,,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
,,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
,,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.95
,,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.62
,,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.05
,,2024-03-11T17:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
,,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.8
,,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.4
,,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
,,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
,,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
,,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
,,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
,,2024-03-11T17:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
,,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
,,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
,,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
,,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.77
,,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.65
,,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.11
,,2024-03-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
,,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.4
,,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
,,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.9
,,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
,,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
,,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
,,2024-03-11T17:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
,,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
,,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,,2024-03-11T17:20:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
,,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
,,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
,,2024-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
,,2024-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
,,2024-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
,,2024-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.5
,,2024-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.13
,,2024-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.58
,,2024-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
,,2024-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
,,2024-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
,,2024-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
,,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
,,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
,,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.76
,,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.72
,,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
,,2024-03-11T17:10:00.000+00:00,feeder,4,N Current (RMS),A,52.3
,,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.8
,,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,108.0
,,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
,,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
,,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
,,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
,,2024-03-11T17:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
,,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
,,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
,,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
,,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
,,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
,,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.06
,,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.77
,,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.03
,,2024-03-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.4
,,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.8
,,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.6
,,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
,,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
,,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
,,2024-03-11T17:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
,,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
,,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
,,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,,2024-03-11T17:10:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.18
,,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
,,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
,,2024-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
,,2024-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
,,2024-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
,,2024-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.13
,,2024-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.93
,,2024-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.61
,,2024-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
,,2024-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
,,2024-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
,,2024-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
,,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
,,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
,,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.76
,,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.41
,,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
,,2024-03-11T17:00:00.000+00:00,feeder,4,N Current (RMS),A,59.3
,,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
,,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.8
,,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
,,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
,,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
,,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
,,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
,,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
,,2024-03-11T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
,,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
,,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
,,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
,,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
,,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.68
,,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.29
,,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.88
,,2024-03-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.4
,,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
,,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.0
,,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
,,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
,,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
,,2024-03-11T17:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
,,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
,,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
,,2024-03-11T17:00:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
,,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.59
,,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
,,2024-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
,,2024-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
,,2024-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
,,2024-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.67
,,2024-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.52
,,2024-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.2
,,2024-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
,,2024-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
,,2024-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
,,2024-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
,,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
,,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
,,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
,,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.37
,,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.21
,,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
