Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T16:50:00.000+00:00,feeder,4,N Current (RMS),A,50.8
,,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.3
,,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
,,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
,,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
,,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
,,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
,,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
,,2024-03-11T16:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
,,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
,,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
,,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
,,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
,,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.77
,,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.01
,,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.62
,,2024-03-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
,,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
,,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
,,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
,,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
,,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
,,2024-03-11T16:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
,,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
,,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-03-11T16:50:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
,,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.93
,,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
,,2024-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
,,2024-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
,,2024-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
,,2024-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.76
,,2024-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.08
,,2024-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.64
,,2024-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
,,2024-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
,,2024-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
,,2024-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
,,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
,,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
,,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.43
,,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
,,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
,,2024-03-11T16:40:00.000+00:00,feeder,4,N Current (RMS),A,50.5
,,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.4
,,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
,,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
,,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
,,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
,,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
,,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
,,2024-03-11T16:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
,,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
,,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
,,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
,,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
,,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.24
,,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.05
,,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.74
,,2024-03-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.8
,,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
,,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
,,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
,,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
,,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
,,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
,,2024-03-11T16:40:00.000+00:00,feeder,1,N Current (RMS),A,42.6
,,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
,,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
,,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
,,2024-03-11T16:40:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
,,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.96
,,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
,,2024-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
,,2024-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
,,2024-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
,,2024-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.89
,,2024-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,,2024-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.62
,,2024-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
,,2024-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
,,2024-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
,,2024-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
,,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
,,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.83
,,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
,,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
,,2024-03-11T16:30:00.000+00:00,feeder,4,N Current (RMS),A,37.6
,,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
,,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
,,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
,,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
,,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
,,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
,,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
,,2024-03-11T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
,,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
,,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
,,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
,,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
,,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.52
,,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
,,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.78
,,2024-03-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
,,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
,,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.9
,,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
,,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
,,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
,,2024-03-11T16:30:00.000+00:00,feeder,1,N Current (RMS),A,45.1
,,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
,,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
,,2024-03-11T16:30:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
,,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
,,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
,,2024-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2024-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
,,2024-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
,,2024-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.28
,,2024-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.13
,,2024-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.41
,,2024-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
,,2024-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
,,2024-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
,,2024-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
,,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
,,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
,,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.13
,,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
,,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
,,2024-03-11T16:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
,,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
,,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
,,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
,,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
,,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
,,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
,,2024-03-11T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
,,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
,,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
,,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
,,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
,,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.24
,,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.22
,,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.54
,,2024-03-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
,,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
,,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
,,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.3
,,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
,,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
,,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
,,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
,,2024-03-11T16:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
,,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
,,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
,,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
,,2024-03-11T16:20:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
,,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
,,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
,,2024-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
,,2024-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
,,2024-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
,,2024-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.88
,,2024-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.33
,,2024-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.01
,,2024-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
,,2024-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
,,2024-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
,,2024-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
,,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
,,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
,,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.92
,,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.23
,,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
,,2024-03-11T16:10:00.000+00:00,feeder,4,N Current (RMS),A,32.1
,,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
,,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
,,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
,,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
,,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
,,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
,,2024-03-11T16:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
,,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
,,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
,,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
,,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.33
,,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.79
,,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.12
,,2024-03-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
,,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
,,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.6
,,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
,,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
,,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
,,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
,,2024-03-11T16:10:00.000+00:00,feeder,1,N Current (RMS),A,47.1
,,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
,,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
,,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
,,2024-03-11T16:10:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
,,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
,,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
,,2024-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2024-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
,,2024-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
,,2024-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.87
,,2024-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.56
,,2024-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.23
,,2024-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
,,2024-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
,,2024-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
,,2024-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
,,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
,,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
,,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.83
,,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
,,2024-03-11T16:00:00.000+00:00,feeder,4,N Current (RMS),A,31.8
,,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
,,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
,,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
,,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
,,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
,,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
,,2024-03-11T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
,,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
,,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
,,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
,,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
,,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.5
,,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.15
,,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.44
,,2024-03-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.2
,,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
,,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.2
,,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
,,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
,,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
,,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
,,2024-03-11T16:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
,,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
,,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
,,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-03-11T16:00:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
,,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
,,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
,,2024-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
,,2024-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
,,2024-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
,,2024-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.12
,,2024-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.39
,,2024-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.51
,,2024-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
,,2024-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
,,2024-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
,,2024-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
,,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
,,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
,,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.85
,,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
,,2024-03-11T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.3
,,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
,,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
,,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
,,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
,,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
,,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
,,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
,,2024-03-11T15:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
,,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
,,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
,,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
,,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.87
,,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.74
,,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.58
,,2024-03-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.4
,,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
,,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
,,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
,,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
,,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
,,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
,,2024-03-11T15:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
,,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
,,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,,2024-03-11T15:50:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
,,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
,,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
,,2024-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
,,2024-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
,,2024-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
,,2024-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.6
,,2024-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
,,2024-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.86
,,2024-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
,,2024-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
,,2024-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
,,2024-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
,,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
,,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
,,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
,,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
,,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
,,2024-03-11T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
,,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
,,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
,,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
,,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
,,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
,,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
,,2024-03-11T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
,,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
,,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
,,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
,,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
,,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.27
,,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.17
,,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.04
,,2024-03-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
,,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
,,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.6
,,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
,,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
,,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
,,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
,,2024-03-11T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
,,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
,,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
,,2024-03-11T15:40:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
,,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
,,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
,,2024-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
,,2024-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
,,2024-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.08
,,2024-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.01
,,2024-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.33
,,2024-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
,,2024-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
,,2024-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
,,2024-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
,,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
,,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
,,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
,,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
,,2024-03-11T15:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
,,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
,,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
,,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
,,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
,,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
,,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
,,2024-03-11T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
,,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
,,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
,,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
,,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
,,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.89
,,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.59
,,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.63
,,2024-03-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
,,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
,,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
,,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
,,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
,,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
,,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
,,2024-03-11T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
,,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
,,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
,,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
,,2024-03-11T15:30:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
,,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
,,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
,,2024-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
,,2024-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
,,2024-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
,,2024-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.91
,,2024-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.67
,,2024-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.67
,,2024-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
,,2024-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
,,2024-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
,,2024-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
,,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
,,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
,,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
,,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
,,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
,,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
,,2024-03-11T15:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
,,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
,,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
,,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
,,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
,,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
,,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
,,2024-03-11T15:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
,,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
,,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
,,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
,,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.34
,,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.39
,,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.9
,,2024-03-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
,,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
,,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
,,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.9
,,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
,,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
,,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
,,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
,,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
,,2024-03-11T15:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
,,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
,,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
,,2024-03-11T15:20:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
,,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
,,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
,,2024-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
,,2024-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
,,2024-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
,,2024-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
,,2024-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
,,2024-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
,,2024-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
,,2024-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
,,2024-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
,,2024-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
,,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
,,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
,,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
,,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
,,2024-03-11T15:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
,,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
,,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
,,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
,,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
,,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
,,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
,,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
,,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
,,2024-03-11T15:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
,,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
,,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
,,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
,,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
,,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
,,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.77
,,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.28
,,2024-03-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
,,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
,,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.7
,,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
,,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
,,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
,,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
,,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
,,2024-03-11T15:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
,,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
,,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
,,2024-03-11T15:10:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
,,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
,,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
,,2024-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
,,2024-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
,,2024-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
,,2024-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.57
,,2024-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.78
,,2024-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.54
,,2024-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
,,2024-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
,,2024-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
,,2024-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
,,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
,,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
,,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
,,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.44
,,2024-03-11T15:00:00.000+00:00,feeder,4,N Current (RMS),A,54.4
,,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
,,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
,,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.2
,,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
,,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
,,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
,,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
,,2024-03-11T15:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
,,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
,,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
,,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
,,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
,,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.18
,,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.36
,,2024-03-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,41.7
,,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
,,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
,,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
,,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
,,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
,,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
,,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
,,2024-03-11T15:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
,,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
,,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
,,2024-03-11T15:00:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
,,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
,,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
,,2024-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
,,2024-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
,,2024-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
,,2024-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.47
,,2024-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.85
,,2024-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.88
,,2024-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
,,2024-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
,,2024-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
,,2024-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
,,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
,,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
,,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
,,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
,,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
,,2024-03-11T14:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
,,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
,,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
,,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
,,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
,,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
,,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
,,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
,,2024-03-11T14:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
,,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
,,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
,,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
,,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
,,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
,,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.95
,,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.44
,,2024-03-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
,,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
,,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
,,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.8
,,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
,,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
,,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
,,2024-03-11T14:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
,,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
,,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
,,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
,,2024-03-11T14:50:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
,,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
,,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
,,2024-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
