Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
,,2024-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
,,2024-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.84
,,2024-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.93
,,2024-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.93
,,2024-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
,,2024-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
,,2024-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
,,2024-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
,,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
,,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
,,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
,,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.79
,,2024-03-11T14:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
,,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
,,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
,,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
,,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
,,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
,,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
,,2024-03-11T14:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
,,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
,,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
,,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
,,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
,,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
,,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.74
,,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.29
,,2024-03-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
,,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
,,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
,,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
,,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
,,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
,,2024-03-11T14:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
,,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
,,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
,,2024-03-11T14:40:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
,,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
,,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
,,2024-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
,,2024-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
,,2024-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
,,2024-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.29
,,2024-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.22
,,2024-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.65
,,2024-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
,,2024-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
,,2024-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
,,2024-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
,,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
,,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
,,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
,,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
,,2024-03-11T14:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
,,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
,,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
,,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
,,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
,,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
,,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
,,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
,,2024-03-11T14:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
,,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
,,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
,,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
,,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
,,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
,,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
,,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.84
,,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.86
,,2024-03-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
,,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
,,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
,,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.6
,,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
,,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
,,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
,,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
,,2024-03-11T14:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
,,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
,,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
,,2024-03-11T14:30:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
,,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
,,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
,,2024-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
,,2024-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
,,2024-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.26
,,2024-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
,,2024-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.09
,,2024-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
,,2024-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
,,2024-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
,,2024-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
,,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
,,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
,,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
,,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
,,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
,,2024-03-11T14:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
,,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
,,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
,,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
,,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
,,2024-03-11T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
,,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
,,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
,,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
,,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
,,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
,,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
,,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
,,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.43
,,2024-03-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
,,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
,,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.9
,,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
,,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
,,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
,,2024-03-11T14:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
,,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
,,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,,2024-03-11T14:20:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
,,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
,,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
,,2024-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
,,2024-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
,,2024-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
,,2024-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
,,2024-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
,,2024-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
,,2024-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2024-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
,,2024-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
,,2024-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
,,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
,,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
,,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.09
,,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
,,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
,,2024-03-11T14:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
,,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
,,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
,,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
,,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
,,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
,,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
,,2024-03-11T14:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
,,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
,,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
,,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
,,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
,,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
,,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
,,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.45
,,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.54
,,2024-03-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
,,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
,,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
,,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
,,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
,,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
,,2024-03-11T14:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
,,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
,,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
,,2024-03-11T14:10:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
,,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
,,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
,,2024-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
,,2024-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
,,2024-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
,,2024-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
,,2024-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.09
,,2024-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
,,2024-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
,,2024-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
,,2024-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
,,2024-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
,,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
,,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
,,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.68
,,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
,,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
,,2024-03-11T14:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
,,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
,,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
,,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
,,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
,,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
,,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
,,2024-03-11T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
,,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
,,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
,,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
,,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
,,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
,,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.12
,,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
,,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.41
,,2024-03-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
,,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
,,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.6
,,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
,,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
,,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
,,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
,,2024-03-11T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
,,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
,,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
,,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
,,2024-03-11T14:00:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
,,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
,,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
,,2024-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
,,2024-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
,,2024-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
,,2024-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.99
,,2024-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
,,2024-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.96
,,2024-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
,,2024-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
,,2024-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
,,2024-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
,,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
,,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
,,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.8
,,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.27
,,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
,,2024-03-11T13:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
,,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
,,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
,,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
,,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
,,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
,,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
,,2024-03-11T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
,,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
,,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
,,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
,,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
,,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.71
,,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.51
,,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.79
,,2024-03-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
,,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
,,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
,,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
,,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
,,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
,,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
,,2024-03-11T13:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
,,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
,,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
,,2024-03-11T13:50:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
,,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
,,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
,,2024-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
,,2024-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
,,2024-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
,,2024-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
,,2024-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.59
,,2024-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
,,2024-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
,,2024-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
,,2024-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
,,2024-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
,,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
,,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
,,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.93
,,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
,,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
,,2024-03-11T13:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
,,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
,,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
,,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
,,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
,,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
,,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
,,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
,,2024-03-11T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
,,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
,,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
,,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
,,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.31
,,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
,,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.24
,,2024-03-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
,,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
,,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
,,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
,,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
,,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
,,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
,,2024-03-11T13:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
,,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
,,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
,,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-03-11T13:40:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
,,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
,,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
,,2024-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
,,2024-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
,,2024-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
,,2024-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.15
,,2024-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
,,2024-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.47
,,2024-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
,,2024-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
,,2024-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
,,2024-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
,,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
,,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
,,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.05
,,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
,,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
,,2024-03-11T13:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
,,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
,,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
,,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
,,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
,,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
,,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
,,2024-03-11T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
,,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
,,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
,,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
,,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
,,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
,,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
,,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
,,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.18
,,2024-03-11T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
,,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
,,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
,,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
,,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
,,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
,,2024-03-11T13:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
,,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
,,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
,,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
,,2024-03-11T13:30:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
,,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
,,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
,,2024-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
,,2024-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
,,2024-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
,,2024-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
,,2024-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.99
,,2024-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.23
,,2024-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
,,2024-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
,,2024-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
,,2024-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
,,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
,,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
,,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
,,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
,,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
,,2024-03-11T13:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
,,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
,,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
,,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
,,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
,,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
,,2024-03-11T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
,,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
,,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
,,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
,,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
,,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
,,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
,,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
,,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.17
,,2024-03-11T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
,,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
,,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
,,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
,,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
,,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
,,2024-03-11T13:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
,,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
,,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-03-11T13:20:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
,,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
,,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
,,2024-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
,,2024-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
,,2024-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
,,2024-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
,,2024-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
,,2024-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.19
,,2024-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
,,2024-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
,,2024-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
,,2024-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
,,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
,,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
,,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
,,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.39
,,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.86
,,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
,,2024-03-11T13:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
,,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
,,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
,,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
,,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
,,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
,,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
,,2024-03-11T13:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
,,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
,,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
,,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
,,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
,,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
,,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
,,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.65
,,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.02
,,2024-03-11T13:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
,,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
,,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
,,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.1
,,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
,,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
,,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
,,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
,,2024-03-11T13:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
,,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
,,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
,,2024-03-11T13:10:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
,,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
,,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
,,2024-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
,,2024-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
,,2024-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
,,2024-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.71
,,2024-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.01
,,2024-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.34
,,2024-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
,,2024-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
,,2024-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
,,2024-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
,,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
,,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
,,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.24
,,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
,,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
,,2024-03-11T13:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
,,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
,,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
,,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
,,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
,,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
,,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
,,2024-03-11T13:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
,,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
,,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
,,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
,,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
,,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
,,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
,,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.03
,,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.7
,,2024-03-11T13:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
,,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
,,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
,,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.5
,,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
,,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
,,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
,,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
,,2024-03-11T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
,,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
,,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
,,2024-03-11T13:00:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
,,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
,,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
,,2024-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
,,2024-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
,,2024-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
,,2024-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.08
,,2024-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
,,2024-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.53
,,2024-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
,,2024-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
,,2024-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
,,2024-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
,,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
,,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
,,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
,,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.98
,,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
,,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
,,2024-03-11T12:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
,,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
,,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
,,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
,,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
,,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
,,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
,,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
,,2024-03-11T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
,,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
,,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
,,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
,,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
,,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
,,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.78
,,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.95
,,2024-03-11T12:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
,,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
,,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
,,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,161.9
,,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
,,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
,,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
,,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
,,2024-03-11T12:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
,,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
,,2024-03-11T12:50:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
,,2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
,,2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
,,2024-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
,,2024-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
,,2024-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
,,2024-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.19
,,2024-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.06
,,2024-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.36
,,2024-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
,,2024-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
,,2024-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
,,2024-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
,,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
,,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
,,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.9
,,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.88
,,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
,,2024-03-11T12:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
,,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
,,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
,,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
,,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
,,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
,,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
,,2024-03-11T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
,,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
,,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
,,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
,,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
,,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
,,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.19
,,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.95
,,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.07
,,2024-03-11T12:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
,,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
,,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
,,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,158.3
,,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
