Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
,,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
,,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
,,2024-03-11T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
,,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
,,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
,,2024-03-11T12:40:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
,,2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
,,2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
,,2024-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
,,2024-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
,,2024-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
,,2024-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.77
,,2024-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.54
,,2024-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.41
,,2024-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
,,2024-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
,,2024-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
,,2024-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
,,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
,,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
,,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
,,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.91
,,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.03
,,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
,,2024-03-11T12:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
,,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
,,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
,,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
,,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
,,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
,,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
,,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
,,2024-03-11T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
,,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
,,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
,,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.14
,,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.67
,,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.23
,,2024-03-11T12:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
,,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
,,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
,,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.0
,,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
,,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
,,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
,,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
,,2024-03-11T12:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
,,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
,,2024-03-11T12:30:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
,,2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
,,2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
,,2024-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
,,2024-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
,,2024-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
,,2024-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,,2024-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.13
,,2024-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.28
,,2024-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
,,2024-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
,,2024-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
,,2024-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
,,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
,,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
,,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.59
,,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
,,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
,,2024-03-11T12:20:00.000+00:00,feeder,4,N Current (RMS),A,34.9
,,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
,,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
,,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
,,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
,,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
,,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
,,2024-03-11T12:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
,,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
,,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
,,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
,,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
,,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.47
,,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
,,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.78
,,2024-03-11T12:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
,,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
,,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
,,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.6
,,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
,,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
,,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
,,2024-03-11T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
,,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
,,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
,,2024-03-11T12:20:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
,,2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
,,2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
,,2024-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
,,2024-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
,,2024-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
,,2024-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.1
,,2024-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.81
,,2024-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.84
,,2024-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
,,2024-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
,,2024-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
,,2024-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
,,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
,,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
,,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.81
,,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
,,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
,,2024-03-11T12:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
,,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
,,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
,,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
,,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
,,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
,,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
,,2024-03-11T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
,,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
,,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
,,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
,,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
,,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.91
,,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
,,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.93
,,2024-03-11T12:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
,,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
,,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
,,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.4
,,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
,,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
,,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
,,2024-03-11T12:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
,,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
,,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
,,2024-03-11T12:10:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
,,2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
,,2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
,,2024-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
,,2024-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
,,2024-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
,,2024-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.61
,,2024-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.36
,,2024-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.01
,,2024-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
,,2024-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
,,2024-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
,,2024-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
,,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
,,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.18
,,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.85
,,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
,,2024-03-11T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
,,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
,,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
,,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
,,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
,,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
,,2024-03-11T12:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
,,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
,,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
,,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
,,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
,,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
,,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.77
,,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.34
,,2024-03-11T12:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
,,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
,,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
,,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.7
,,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
,,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
,,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
,,2024-03-11T12:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
,,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
,,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
,,2024-03-11T12:00:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
,,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
,,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
,,2024-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
,,2024-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
,,2024-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
,,2024-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.85
,,2024-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.83
,,2024-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.89
,,2024-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
,,2024-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
,,2024-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
,,2024-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
,,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
,,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
,,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
,,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
,,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
,,2024-03-11T11:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
,,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
,,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
,,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
,,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
,,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
,,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
,,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
,,2024-03-11T11:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
,,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
,,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
,,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
,,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
,,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.6
,,2024-03-11T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
,,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
,,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.3
,,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
,,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
,,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
,,2024-03-11T11:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
,,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
,,2024-03-11T11:50:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
,,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
,,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
,,2024-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
,,2024-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
,,2024-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
,,2024-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.62
,,2024-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.96
,,2024-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.95
,,2024-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
,,2024-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
,,2024-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
,,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
,,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
,,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.68
,,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
,,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
,,2024-03-11T11:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
,,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
,,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
,,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
,,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
,,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
,,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
,,2024-03-11T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
,,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
,,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
,,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
,,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
,,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
,,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.79
,,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.81
,,2024-03-11T11:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
,,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
,,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
,,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
,,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
,,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
,,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
,,2024-03-11T11:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,,2024-03-11T11:40:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
,,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
,,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
,,2024-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
,,2024-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
,,2024-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
,,2024-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.48
,,2024-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.18
,,2024-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.84
,,2024-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
,,2024-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
,,2024-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
,,2024-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
,,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
,,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
,,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.32
,,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
,,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,,2024-03-11T11:30:00.000+00:00,feeder,4,N Current (RMS),A,43.6
,,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
,,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
,,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
,,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
,,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
,,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
,,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
,,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
,,2024-03-11T11:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
,,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
,,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
,,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
,,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
,,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
,,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
,,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
,,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.28
,,2024-03-11T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
,,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
,,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
,,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
,,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
,,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
,,2024-03-11T11:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
,,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
,,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
,,2024-03-11T11:30:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
,,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
,,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
,,2024-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
,,2024-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
,,2024-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
,,2024-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.41
,,2024-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
,,2024-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.14
,,2024-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
,,2024-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
,,2024-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
,,2024-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
,,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
,,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
,,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
,,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
,,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
,,2024-03-11T11:20:00.000+00:00,feeder,4,N Current (RMS),A,32.1
,,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
,,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
,,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
,,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
,,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
,,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
,,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
,,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
,,2024-03-11T11:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
,,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
,,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
,,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
,,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
,,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.98
,,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.42
,,2024-03-11T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
,,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
,,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.1
,,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
,,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
,,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
,,2024-03-11T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
,,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
,,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
,,2024-03-11T11:20:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
,,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
,,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
,,2024-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
,,2024-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
,,2024-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
,,2024-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.06
,,2024-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.98
,,2024-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.99
,,2024-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
,,2024-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
,,2024-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
,,2024-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
,,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
,,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
,,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
,,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
,,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
,,2024-03-11T11:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
,,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
,,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
,,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
,,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
,,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
,,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
,,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
,,2024-03-11T11:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
,,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
,,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
,,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
,,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.49
,,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.52
,,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.44
,,2024-03-11T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
,,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
,,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.8
,,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
,,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
,,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
,,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
,,2024-03-11T11:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
,,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-03-11T11:10:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
,,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
,,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
,,2024-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
,,2024-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
,,2024-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
,,2024-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.3
,,2024-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
,,2024-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.32
,,2024-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
,,2024-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
,,2024-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
,,2024-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
,,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
,,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
,,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.02
,,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
,,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
,,2024-03-11T11:00:00.000+00:00,feeder,4,N Current (RMS),A,52.7
,,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
,,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
,,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
,,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
,,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
,,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
,,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
,,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
,,2024-03-11T11:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
,,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
,,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
,,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
,,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
,,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.61
,,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.23
,,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.53
,,2024-03-11T11:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
,,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
,,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
,,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
,,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
,,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
,,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
,,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
,,2024-03-11T11:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
,,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
,,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
,,2024-03-11T11:00:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
,,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
,,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
,,2024-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
,,2024-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
,,2024-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
,,2024-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.84
,,2024-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.37
,,2024-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.07
,,2024-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
,,2024-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
,,2024-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
,,2024-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
,,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
,,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
,,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.42
,,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
,,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
,,2024-03-11T10:50:00.000+00:00,feeder,4,N Current (RMS),A,54.2
,,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
,,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
,,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
,,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
,,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
,,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
,,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
,,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
,,2024-03-11T10:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
,,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
,,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
,,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
,,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
,,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
,,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.38
,,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.53
,,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.34
,,2024-03-11T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
,,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.3
,,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
,,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
,,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
,,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
,,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
,,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
,,2024-03-11T10:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
,,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
,,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
,,2024-03-11T10:50:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
,,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
,,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
,,2024-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
,,2024-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
,,2024-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
,,2024-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.66
,,2024-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.8
,,2024-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.31
,,2024-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
,,2024-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
,,2024-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
,,2024-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
,,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
,,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
,,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.12
,,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
,,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
,,2024-03-11T10:40:00.000+00:00,feeder,4,N Current (RMS),A,44.8
,,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
,,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
,,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
,,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
,,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
,,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
,,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
,,2024-03-11T10:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
,,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
,,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
,,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
,,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
,,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.87
,,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.26
,,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.58
,,2024-03-11T10:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
,,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
,,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
,,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
,,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
,,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
,,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
,,2024-03-11T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
,,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,,2024-03-11T10:40:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
,,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
,,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
,,2024-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
,,2024-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
,,2024-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
,,2024-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.27
,,2024-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.16
,,2024-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.75
,,2024-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
,,2024-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
,,2024-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
,,2024-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
,,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
,,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
,,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
,,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.52
,,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
,,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
,,2024-03-11T10:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
,,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
,,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
,,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
,,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
,,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
,,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
,,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
,,2024-03-11T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
,,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
,,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
