Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
,,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
,,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.04
,,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
,,2024-03-11T10:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
,,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.9
,,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.7
,,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.0
,,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
,,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
,,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
,,2024-03-11T10:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
,,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
,,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
,,2024-03-11T10:30:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
,,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
,,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
,,2024-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
,,2024-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
,,2024-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
,,2024-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.25
,,2024-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.1
,,2024-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.9
,,2024-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
,,2024-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
,,2024-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
,,2024-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
,,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
,,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
,,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
,,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
,,2024-03-11T10:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
,,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
,,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
,,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
,,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
,,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
,,2024-03-11T10:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
,,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
,,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
,,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
,,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
,,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.86
,,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.22
,,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.28
,,2024-03-11T10:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
,,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.3
,,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
,,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.4
,,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
,,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
,,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
,,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
,,2024-03-11T10:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
,,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
,,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-03-11T10:20:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
,,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
,,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
,,2024-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
,,2024-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
,,2024-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
,,2024-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.74
,,2024-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.58
,,2024-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.02
,,2024-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
,,2024-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
,,2024-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
,,2024-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
,,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
,,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
,,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.95
,,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
,,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
,,2024-03-11T10:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
,,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
,,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
,,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
,,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
,,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
,,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
,,2024-03-11T10:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
,,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
,,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
,,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
,,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
,,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
,,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.84
,,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.39
,,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.3
,,2024-03-11T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
,,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
,,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
,,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.7
,,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
,,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
,,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
,,2024-03-11T10:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
,,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
,,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
,,2024-03-11T10:10:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
,,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
,,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
,,2024-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
,,2024-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
,,2024-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
,,2024-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.58
,,2024-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.86
,,2024-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
,,2024-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
,,2024-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
,,2024-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
,,2024-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
,,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
,,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
,,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.66
,,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
,,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
,,2024-03-11T10:00:00.000+00:00,feeder,4,N Current (RMS),A,45.3
,,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
,,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
,,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
,,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
,,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
,,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
,,2024-03-11T10:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
,,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
,,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
,,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
,,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
,,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.61
,,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.56
,,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.62
,,2024-03-11T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
,,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
,,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.2
,,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
,,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
,,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
,,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
,,2024-03-11T10:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
,,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
,,2024-03-11T10:00:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
,,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
,,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
,,2024-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
,,2024-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
,,2024-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
,,2024-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.06
,,2024-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.67
,,2024-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.78
,,2024-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
,,2024-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
,,2024-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
,,2024-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
,,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
,,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
,,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
,,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.34
,,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
,,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
,,2024-03-11T09:50:00.000+00:00,feeder,4,N Current (RMS),A,61.2
,,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.1
,,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
,,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
,,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
,,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
,,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
,,2024-03-11T09:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
,,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
,,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
,,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.33
,,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.93
,,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.17
,,2024-03-11T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
,,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
,,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
,,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.7
,,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
,,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
,,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
,,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
,,2024-03-11T09:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
,,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
,,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
,,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
,,2024-03-11T09:50:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
,,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
,,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
,,2024-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2024-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
,,2024-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
,,2024-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.82
,,2024-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.32
,,2024-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.99
,,2024-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
,,2024-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
,,2024-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
,,2024-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
,,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
,,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
,,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.42
,,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.02
,,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
,,2024-03-11T09:40:00.000+00:00,feeder,4,N Current (RMS),A,50.2
,,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.6
,,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
,,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
,,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
,,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
,,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
,,2024-03-11T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
,,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
,,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
,,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
,,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
,,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
,,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.07
,,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.31
,,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.5
,,2024-03-11T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.3
,,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.3
,,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.6
,,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
,,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
,,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
,,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
,,2024-03-11T09:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
,,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
,,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
,,2024-03-11T09:40:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
,,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
,,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
,,2024-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
,,2024-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
,,2024-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
,,2024-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.06
,,2024-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.09
,,2024-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.74
,,2024-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
,,2024-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
,,2024-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
,,2024-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
,,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
,,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.51
,,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
,,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
,,2024-03-11T09:30:00.000+00:00,feeder,4,N Current (RMS),A,45.6
,,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
,,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
,,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
,,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
,,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
,,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
,,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
,,2024-03-11T09:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
,,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
,,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
,,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
,,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
,,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.1
,,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.84
,,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.88
,,2024-03-11T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
,,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.3
,,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
,,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
,,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
,,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
,,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
,,2024-03-11T09:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
,,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
,,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
,,2024-03-11T09:30:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
,,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
,,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
,,2024-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
,,2024-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
,,2024-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
,,2024-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.11
,,2024-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.64
,,2024-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.88
,,2024-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
,,2024-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
,,2024-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
,,2024-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
,,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
,,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
,,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.18
,,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.77
,,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
,,2024-03-11T09:20:00.000+00:00,feeder,4,N Current (RMS),A,32.7
,,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
,,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
,,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
,,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
,,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
,,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
,,2024-03-11T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
,,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
,,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
,,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
,,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
,,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.57
,,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.7
,,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.26
,,2024-03-11T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
,,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.4
,,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.3
,,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
,,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
,,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
,,2024-03-11T09:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
,,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
,,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
,,2024-03-11T09:20:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
,,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
,,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
,,2024-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
,,2024-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
,,2024-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
,,2024-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.74
,,2024-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.58
,,2024-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.6
,,2024-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
,,2024-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
,,2024-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
,,2024-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
,,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
,,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
,,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
,,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.64
,,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
,,2024-03-11T09:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
,,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
,,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
,,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
,,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
,,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
,,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
,,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
,,2024-03-11T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
,,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
,,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
,,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
,,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.21
,,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.93
,,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.78
,,2024-03-11T09:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
,,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
,,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
,,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.1
,,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
,,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
,,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
,,2024-03-11T09:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
,,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
,,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
,,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
,,2024-03-11T09:10:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
,,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
,,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
,,2024-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
,,2024-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
,,2024-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
,,2024-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
,,2024-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.15
,,2024-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.92
,,2024-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
,,2024-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
,,2024-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
,,2024-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
,,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
,,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
,,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
,,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
,,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
,,2024-03-11T09:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
,,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
,,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
,,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
,,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
,,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
,,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
,,2024-03-11T09:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
,,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
,,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
,,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
,,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.93
,,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.16
,,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.08
,,2024-03-11T09:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
,,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.3
,,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.6
,,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
,,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
,,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
,,2024-03-11T09:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
,,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
,,2024-03-11T09:00:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
,,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.85
,,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
,,2024-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
,,2024-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
,,2024-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
,,2024-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.61
,,2024-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.22
,,2024-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.07
,,2024-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
,,2024-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
,,2024-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
,,2024-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
,,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
,,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
,,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.49
,,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.3
,,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
,,2024-03-11T08:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
,,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
,,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
,,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
,,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
,,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
,,2024-03-11T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
,,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
,,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
,,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
,,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
,,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.75
,,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
,,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.25
,,2024-03-11T08:50:00.000+00:00,feeder,2,N Current (RMS),A,47.4
,,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
,,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
,,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.1
,,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
,,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
,,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
,,2024-03-11T08:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
,,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
,,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
,,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
,,2024-03-11T08:50:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
,,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
,,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
,,2024-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
,,2024-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
,,2024-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
,,2024-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.13
,,2024-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.44
,,2024-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.32
,,2024-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
,,2024-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
,,2024-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
,,2024-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
,,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
,,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
,,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
,,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
,,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
,,2024-03-11T08:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
,,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
,,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
,,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
,,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
,,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
,,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
,,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
,,2024-03-11T08:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
,,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
,,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
,,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
,,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
,,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.61
,,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
,,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.77
,,2024-03-11T08:40:00.000+00:00,feeder,2,N Current (RMS),A,51.9
,,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
,,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
,,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,162.6
,,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
,,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
,,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
,,2024-03-11T08:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
,,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
,,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
,,2024-03-11T08:40:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
,,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
,,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
,,2024-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
,,2024-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
,,2024-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
,,2024-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.31
,,2024-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.02
,,2024-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.2
,,2024-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
,,2024-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
,,2024-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
,,2024-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
,,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
,,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
,,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
,,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
,,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
,,2024-03-11T08:30:00.000+00:00,feeder,4,N Current (RMS),A,31.9
,,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
,,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
,,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
,,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
,,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
,,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
,,2024-03-11T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
,,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
,,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
,,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
,,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
,,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.12
,,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.17
,,2024-03-11T08:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
,,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
,,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.3
,,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
,,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
,,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
,,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
,,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
,,2024-03-11T08:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
,,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
,,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
,,2024-03-11T08:30:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
,,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
,,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
,,2024-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
,,2024-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
,,2024-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
,,2024-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.31
,,2024-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.44
,,2024-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.09
,,2024-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
,,2024-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
,,2024-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
,,2024-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
,,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
,,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
,,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.52
,,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.42
