Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,,2024-03-11T08:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
,,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
,,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
,,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
,,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
,,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
,,2024-03-11T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
,,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
,,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
,,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
,,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.29
,,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.51
,,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.96
,,2024-03-11T08:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
,,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
,,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.3
,,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.2
,,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
,,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
,,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
,,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
,,2024-03-11T08:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
,,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
,,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
,,2024-03-11T08:20:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
,,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
,,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
,,2024-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
,,2024-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
,,2024-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
,,2024-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.4
,,2024-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.91
,,2024-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.45
,,2024-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
,,2024-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
,,2024-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
,,2024-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
,,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
,,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
,,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
,,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
,,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.62
,,2024-03-11T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
,,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
,,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
,,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
,,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
,,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
,,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
,,2024-03-11T08:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
,,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
,,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
,,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
,,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
,,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.55
,,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.54
,,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.34
,,2024-03-11T08:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
,,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
,,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
,,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
,,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
,,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
,,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
,,2024-03-11T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
,,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
,,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
,,2024-03-11T08:10:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
,,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
,,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
,,2024-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
,,2024-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
,,2024-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
,,2024-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.71
,,2024-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,,2024-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.23
,,2024-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
,,2024-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
,,2024-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
,,2024-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
,,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
,,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
,,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
,,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
,,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.05
,,2024-03-11T08:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
,,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
,,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
,,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
,,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
,,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
,,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
,,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
,,2024-03-11T08:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
,,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
,,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
,,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
,,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
,,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
,,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.94
,,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.87
,,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.23
,,2024-03-11T08:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
,,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
,,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
,,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.2
,,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
,,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
,,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
,,2024-03-11T08:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
,,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
,,2024-03-11T08:00:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
,,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.64
,,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
,,2024-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
,,2024-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
,,2024-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
,,2024-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.82
,,2024-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.45
,,2024-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.95
,,2024-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
,,2024-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
,,2024-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
,,2024-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
,,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
,,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
,,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
,,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
,,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
,,2024-03-11T07:50:00.000+00:00,feeder,4,N Current (RMS),A,26.9
,,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
,,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
,,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
,,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
,,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
,,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
,,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
,,2024-03-11T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
,,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
,,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
,,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
,,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
,,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
,,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
,,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.02
,,2024-03-11T07:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
,,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
,,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
,,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
,,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
,,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
,,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
,,2024-03-11T07:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
,,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
,,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
,,2024-03-11T07:50:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
,,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.59
,,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
,,2024-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
,,2024-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
,,2024-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
,,2024-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
,,2024-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
,,2024-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
,,2024-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
,,2024-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
,,2024-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
,,2024-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
,,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
,,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
,,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
,,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.61
,,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
,,2024-03-11T07:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
,,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
,,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
,,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
,,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
,,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
,,2024-03-11T07:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
,,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
,,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
,,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
,,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
,,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
,,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
,,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.92
,,2024-03-11T07:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
,,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
,,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
,,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
,,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
,,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
,,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
,,2024-03-11T07:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
,,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
,,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
,,2024-03-11T07:40:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
,,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.96
,,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
,,2024-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
,,2024-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
,,2024-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
,,2024-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.25
,,2024-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
,,2024-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
,,2024-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
,,2024-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
,,2024-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
,,2024-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
,,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
,,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
,,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
,,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
,,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
,,2024-03-11T07:30:00.000+00:00,feeder,4,N Current (RMS),A,32.6
,,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
,,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
,,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
,,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
,,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
,,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
,,2024-03-11T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
,,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
,,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
,,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
,,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
,,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
,,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
,,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.25
,,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.51
,,2024-03-11T07:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
,,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
,,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.9
,,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
,,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
,,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
,,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
,,2024-03-11T07:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
,,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
,,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
,,2024-03-11T07:30:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
,,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
,,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
,,2024-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
,,2024-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
,,2024-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
,,2024-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.86
,,2024-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.76
,,2024-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.22
,,2024-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
,,2024-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
,,2024-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
,,2024-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
,,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
,,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
,,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.46
,,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
,,2024-03-11T07:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
,,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
,,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
,,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
,,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
,,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
,,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
,,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
,,2024-03-11T07:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
,,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
,,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
,,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
,,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
,,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
,,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.34
,,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
,,2024-03-11T07:20:00.000+00:00,feeder,2,N Current (RMS),A,4.1
,,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
,,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
,,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
,,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
,,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
,,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
,,2024-03-11T07:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
,,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
,,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,,2024-03-11T07:20:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
,,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.05
,,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
,,2024-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
,,2024-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
,,2024-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
,,2024-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
,,2024-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.45
,,2024-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
,,2024-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
,,2024-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
,,2024-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
,,2024-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
,,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
,,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
,,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
,,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
,,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
,,2024-03-11T07:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
,,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
,,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
,,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
,,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
,,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
,,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
,,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
,,2024-03-11T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
,,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
,,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
,,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
,,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
,,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
,,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
,,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
,,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.47
,,2024-03-11T07:10:00.000+00:00,feeder,2,N Current (RMS),A,3.5
,,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
,,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
,,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
,,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
,,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
,,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
,,2024-03-11T07:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
,,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
,,2024-03-11T07:10:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
,,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
,,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
,,2024-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
,,2024-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
,,2024-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
,,2024-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
,,2024-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
,,2024-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.74
,,2024-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
,,2024-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
,,2024-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
,,2024-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
,,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
,,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
,,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
,,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
,,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.08
,,2024-03-11T07:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
,,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
,,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
,,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
,,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
,,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
,,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
,,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
,,2024-03-11T07:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
,,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
,,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
,,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
,,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
,,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
,,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
,,2024-03-11T07:00:00.000+00:00,feeder,2,N Current (RMS),A,4.2
,,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
,,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
,,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
,,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
,,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
,,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
,,2024-03-11T07:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
,,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
,,2024-03-11T07:00:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
,,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
,,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
,,2024-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
,,2024-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
,,2024-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
,,2024-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.06
,,2024-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
,,2024-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.82
,,2024-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
,,2024-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
,,2024-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
,,2024-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
,,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
,,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
,,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
,,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
,,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
,,2024-03-11T06:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
,,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
,,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
,,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
,,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
,,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
,,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
,,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
,,2024-03-11T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
,,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
,,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
,,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
,,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
,,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
,,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
,,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
,,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.08
,,2024-03-11T06:50:00.000+00:00,feeder,2,N Current (RMS),A,3.4
,,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
,,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
,,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
,,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
,,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
,,2024-03-11T06:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
,,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
,,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
,,2024-03-11T06:50:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
,,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
,,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
,,2024-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
,,2024-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
,,2024-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
,,2024-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
,,2024-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
,,2024-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
,,2024-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
,,2024-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
,,2024-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
,,2024-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
,,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
,,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
,,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
,,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
,,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
,,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.5
,,2024-03-11T06:40:00.000+00:00,feeder,4,N Current (RMS),A,34.1
,,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
,,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
,,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
,,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
,,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
,,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
,,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
,,2024-03-11T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
,,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
,,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
,,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
,,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
,,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
,,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
,,2024-03-11T06:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
,,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
,,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
,,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
,,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
,,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
,,2024-03-11T06:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
,,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
,,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
,,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
,,2024-03-11T06:40:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
,,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
,,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
,,2024-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
,,2024-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
,,2024-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
,,2024-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.31
,,2024-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
,,2024-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.19
,,2024-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
,,2024-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
,,2024-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
,,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
,,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
,,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
,,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
,,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
,,2024-03-11T06:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
,,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
,,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
,,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
,,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
,,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
,,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
,,2024-03-11T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
,,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
,,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
,,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
,,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
,,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
,,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
,,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
,,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
,,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
,,2024-03-11T06:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
,,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
,,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
,,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
,,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
,,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
,,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
,,2024-03-11T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
,,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
,,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
,,2024-03-11T06:30:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
,,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
,,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
,,2024-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
,,2024-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
,,2024-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
,,2024-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
,,2024-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
,,2024-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
,,2024-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
,,2024-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
,,2024-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
,,2024-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
,,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
,,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
,,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
,,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
,,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
,,2024-03-11T06:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
,,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
,,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
,,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
,,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
,,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
,,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
,,2024-03-11T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
,,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
,,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
,,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
,,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
,,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
,,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
,,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
,,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
,,2024-03-11T06:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
,,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
,,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
,,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
,,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
,,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
,,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
,,2024-03-11T06:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
,,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
,,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
,,2024-03-11T06:20:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
,,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
,,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
,,2024-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
