Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
,,2024-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
,,2024-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
,,2024-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
,,2024-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
,,2024-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
,,2024-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
,,2024-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
,,2024-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
,,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
,,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
,,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
,,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
,,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
,,2024-03-11T06:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
,,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
,,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
,,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
,,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
,,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
,,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
,,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
,,2024-03-11T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
,,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
,,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
,,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
,,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
,,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
,,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
,,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
,,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
,,2024-03-11T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
,,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
,,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
,,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
,,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
,,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
,,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
,,2024-03-11T06:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
,,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
,,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
,,2024-03-11T06:10:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
,,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
,,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
,,2024-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
,,2024-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
,,2024-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
,,2024-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
,,2024-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
,,2024-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
,,2024-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
,,2024-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
,,2024-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
,,2024-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
,,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
,,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
,,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
,,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
,,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
,,2024-03-11T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
,,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
,,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
,,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
,,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
,,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
,,2024-03-11T06:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
,,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
,,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
,,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
,,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
,,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
,,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
,,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
,,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
,,2024-03-11T06:00:00.000+00:00,feeder,2,N Current (RMS),A,3.1
,,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
,,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
,,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
,,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
,,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
,,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
,,2024-03-11T06:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
,,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
,,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,,2024-03-11T06:00:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
,,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.8
,,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
,,2024-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
,,2024-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
,,2024-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
,,2024-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.1
,,2024-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
,,2024-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
,,2024-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
,,2024-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
,,2024-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
,,2024-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
,,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
,,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
,,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
,,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
,,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
,,2024-03-11T05:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
,,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
,,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
,,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
,,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
,,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
,,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
,,2024-03-11T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
,,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
,,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
,,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
,,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
,,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
,,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
,,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
,,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
,,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
,,2024-03-11T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
,,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
,,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
,,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
,,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
,,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
,,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
,,2024-03-11T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
,,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-03-11T05:50:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
,,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
,,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
,,2024-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
,,2024-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
,,2024-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
,,2024-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
,,2024-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
,,2024-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
,,2024-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
,,2024-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
,,2024-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
,,2024-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
,,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
,,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
,,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
,,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
,,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
,,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
,,2024-03-11T05:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
,,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
,,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
,,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
,,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
,,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
,,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
,,2024-03-11T05:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
,,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
,,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
,,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
,,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
,,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
,,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
,,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
,,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
,,2024-03-11T05:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
,,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
,,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
,,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
,,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
,,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
,,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
,,2024-03-11T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
,,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
,,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
,,2024-03-11T05:40:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
,,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
,,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
,,2024-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
,,2024-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
,,2024-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
,,2024-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
,,2024-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
,,2024-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
,,2024-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
,,2024-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
,,2024-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
,,2024-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
,,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
,,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
,,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
,,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
,,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
,,2024-03-11T05:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
,,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
,,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
,,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
,,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
,,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
,,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
,,2024-03-11T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
,,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
,,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
,,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
,,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
,,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
,,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
,,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
,,2024-03-11T05:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
,,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
,,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
,,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
,,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
,,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
,,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
,,2024-03-11T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
,,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
,,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
,,2024-03-11T05:30:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
,,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
,,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
,,2024-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
,,2024-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2024-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
,,2024-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
,,2024-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
,,2024-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
,,2024-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
,,2024-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
,,2024-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
,,2024-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
,,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
,,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
,,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.67
,,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
,,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
,,2024-03-11T05:20:00.000+00:00,feeder,4,N Current (RMS),A,35.3
,,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
,,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
,,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
,,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
,,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
,,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
,,2024-03-11T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
,,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
,,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
,,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
,,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
,,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
,,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
,,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
,,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
,,2024-03-11T05:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
,,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
,,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
,,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
,,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
,,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
,,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
,,2024-03-11T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
,,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
,,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
,,2024-03-11T05:20:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
,,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
,,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
,,2024-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
,,2024-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
,,2024-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
,,2024-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.96
,,2024-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
,,2024-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
,,2024-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
,,2024-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
,,2024-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
,,2024-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
,,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
,,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
,,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
,,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
,,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
,,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
,,2024-03-11T05:10:00.000+00:00,feeder,4,N Current (RMS),A,38.4
,,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
,,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
,,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
,,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
,,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
,,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
,,2024-03-11T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
,,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
,,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
,,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
,,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
,,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
,,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
,,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
,,2024-03-11T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
,,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
,,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
,,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
,,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
,,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
,,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
,,2024-03-11T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
,,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
,,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
,,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
,,2024-03-11T05:10:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
,,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
,,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
,,2024-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
,,2024-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
,,2024-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
,,2024-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
,,2024-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
,,2024-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
,,2024-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
,,2024-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
,,2024-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
,,2024-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
,,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
,,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
,,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.45
,,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
,,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
,,2024-03-11T05:00:00.000+00:00,feeder,4,N Current (RMS),A,36.6
,,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
,,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
,,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
,,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
,,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
,,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
,,2024-03-11T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
,,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
,,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
,,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
,,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
,,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
,,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
,,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
,,2024-03-11T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
,,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
,,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
,,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
,,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
,,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
,,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
,,2024-03-11T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
,,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
,,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
,,2024-03-11T05:00:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
,,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
,,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
,,2024-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
,,2024-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
,,2024-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
,,2024-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
,,2024-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
,,2024-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
,,2024-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
,,2024-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
,,2024-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
,,2024-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
,,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
,,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
,,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.81
,,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
,,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
,,2024-03-11T04:50:00.000+00:00,feeder,4,N Current (RMS),A,33.4
,,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
,,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
,,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
,,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
,,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
,,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
,,2024-03-11T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
,,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
,,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
,,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
,,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
,,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
,,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
,,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
,,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
,,2024-03-11T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
,,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
,,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
,,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
,,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
,,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
,,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
,,2024-03-11T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
,,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
,,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
,,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
,,2024-03-11T04:50:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
,,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
,,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
,,2024-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
,,2024-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
,,2024-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
,,2024-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.94
,,2024-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
,,2024-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
,,2024-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
,,2024-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
,,2024-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
,,2024-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
,,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
,,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
,,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.44
,,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
,,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
,,2024-03-11T04:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
,,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
,,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
,,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
,,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
,,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
,,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
,,2024-03-11T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
,,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
,,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
,,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
,,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
,,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
,,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
,,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
,,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
,,2024-03-11T04:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
,,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
,,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
,,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
,,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
,,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
,,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
,,2024-03-11T04:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
,,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
,,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
,,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
,,2024-03-11T04:40:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
,,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
,,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
,,2024-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
,,2024-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
,,2024-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
,,2024-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
,,2024-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
,,2024-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
,,2024-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
,,2024-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
,,2024-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
,,2024-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
,,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
,,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
,,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.66
,,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
,,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
,,2024-03-11T04:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
,,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
,,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
,,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
,,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
,,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
,,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
,,2024-03-11T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
,,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
,,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
,,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
,,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
,,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
,,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
,,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
,,2024-03-11T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
,,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
,,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
,,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
,,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
,,2024-03-11T04:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
,,2024-03-11T04:30:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
,,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
,,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
,,2024-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
,,2024-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
,,2024-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
,,2024-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
,,2024-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
,,2024-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
,,2024-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
,,2024-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
,,2024-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
,,2024-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
,,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
,,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
,,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.24
,,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
,,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
,,2024-03-11T04:20:00.000+00:00,feeder,4,N Current (RMS),A,34.8
,,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
,,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
,,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
,,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
,,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
,,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
,,2024-03-11T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
,,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
,,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
,,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
,,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
,,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
,,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
,,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
,,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
,,2024-03-11T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
,,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
,,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
,,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
,,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
,,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
,,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
,,2024-03-11T04:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
,,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
,,2024-03-11T04:20:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
,,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
,,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
,,2024-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
,,2024-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
,,2024-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
,,2024-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2024-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
,,2024-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
,,2024-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
,,2024-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
,,2024-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
,,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
,,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
,,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.17
,,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
,,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
,,2024-03-11T04:10:00.000+00:00,feeder,4,N Current (RMS),A,36.9
,,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
,,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
,,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
,,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
,,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
,,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
,,2024-03-11T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
,,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
,,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
,,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
,,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
,,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
,,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
,,2024-03-11T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
,,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
,,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
,,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
,,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
,,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
