Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
,,2024-03-11T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
,,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
,,2024-03-11T04:10:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
,,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
,,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
,,2024-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
,,2024-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
,,2024-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
,,2024-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
,,2024-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
,,2024-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
,,2024-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
,,2024-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
,,2024-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
,,2024-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
,,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
,,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
,,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
,,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.3
,,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
,,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
,,2024-03-11T04:00:00.000+00:00,feeder,4,N Current (RMS),A,36.8
,,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
,,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
,,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
,,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
,,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
,,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
,,2024-03-11T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
,,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
,,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
,,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
,,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
,,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
,,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
,,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
,,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
,,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
,,2024-03-11T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
,,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
,,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
,,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
,,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
,,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
,,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
,,2024-03-11T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
,,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
,,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
,,2024-03-11T04:00:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
,,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
,,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
,,2024-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
,,2024-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
,,2024-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
,,2024-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
,,2024-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
,,2024-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
,,2024-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
,,2024-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
,,2024-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
,,2024-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
,,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
,,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
,,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
,,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.4
,,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
,,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
,,2024-03-11T03:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
,,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
,,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
,,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
,,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
,,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
,,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
,,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
,,2024-03-11T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
,,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
,,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
,,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
,,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
,,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
,,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
,,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
,,2024-03-11T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
,,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
,,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
,,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
,,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
,,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
,,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
,,2024-03-11T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
,,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
,,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
,,2024-03-11T03:50:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
,,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
,,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
,,2024-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
,,2024-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
,,2024-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
,,2024-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
,,2024-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
,,2024-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
,,2024-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
,,2024-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
,,2024-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
,,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
,,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
,,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
,,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
,,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
,,2024-03-11T03:40:00.000+00:00,feeder,4,N Current (RMS),A,34.6
,,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
,,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
,,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
,,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
,,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
,,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
,,2024-03-11T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
,,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
,,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
,,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
,,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
,,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
,,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
,,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
,,2024-03-11T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
,,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
,,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
,,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
,,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
,,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
,,2024-03-11T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
,,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
,,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,,2024-03-11T03:40:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
,,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
,,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
,,2024-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
,,2024-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2024-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
,,2024-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.08
,,2024-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
,,2024-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
,,2024-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
,,2024-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
,,2024-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
,,2024-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
,,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
,,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
,,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
,,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
,,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
,,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
,,2024-03-11T03:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
,,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
,,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
,,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
,,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
,,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
,,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
,,2024-03-11T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
,,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
,,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
,,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
,,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
,,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
,,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
,,2024-03-11T03:30:00.000+00:00,feeder,2,N Current (RMS),A,3.1
,,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
,,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
,,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
,,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
,,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
,,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
,,2024-03-11T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
,,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
,,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
,,2024-03-11T03:30:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
,,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
,,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
,,2024-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
,,2024-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
,,2024-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
,,2024-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
,,2024-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
,,2024-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
,,2024-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
,,2024-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
,,2024-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
,,2024-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
,,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
,,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
,,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.78
,,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
,,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
,,2024-03-11T03:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
,,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
,,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
,,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
,,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
,,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
,,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
,,2024-03-11T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
,,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
,,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
,,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
,,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
,,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
,,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
,,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
,,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
,,2024-03-11T03:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
,,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
,,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
,,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
,,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
,,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
,,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
,,2024-03-11T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
,,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
,,2024-03-11T03:20:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
,,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
,,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
,,2024-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
,,2024-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
,,2024-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
,,2024-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
,,2024-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
,,2024-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
,,2024-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
,,2024-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
,,2024-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
,,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
,,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
,,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.57
,,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
,,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
,,2024-03-11T03:10:00.000+00:00,feeder,4,N Current (RMS),A,38.9
,,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
,,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
,,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
,,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
,,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
,,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
,,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,,2024-03-11T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
,,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
,,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
,,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
,,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
,,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
,,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
,,2024-03-11T03:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
,,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
,,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
,,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
,,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
,,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
,,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
,,2024-03-11T03:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
,,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
,,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
,,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
,,2024-03-11T03:10:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
,,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
,,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
,,2024-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
,,2024-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
,,2024-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
,,2024-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
,,2024-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
,,2024-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
,,2024-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
,,2024-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
,,2024-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
,,2024-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
,,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
,,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
,,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
,,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
,,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
,,2024-03-11T03:00:00.000+00:00,feeder,4,N Current (RMS),A,37.0
,,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
,,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
,,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
,,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
,,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
,,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
,,2024-03-11T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
,,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
,,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
,,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
,,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
,,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
,,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
,,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
,,2024-03-11T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.9
,,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
,,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
,,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
,,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
,,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
,,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
,,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
,,2024-03-11T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
,,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
,,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
,,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
,,2024-03-11T03:00:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
,,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
,,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
,,2024-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
,,2024-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
,,2024-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
,,2024-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
,,2024-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
,,2024-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
,,2024-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
,,2024-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
,,2024-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
,,2024-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
,,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
,,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
,,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.22
,,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
,,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
,,2024-03-11T02:50:00.000+00:00,feeder,4,N Current (RMS),A,44.6
,,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
,,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
,,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
,,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
,,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
,,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
,,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
,,2024-03-11T02:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
,,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
,,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
,,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
,,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
,,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
,,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
,,2024-03-11T02:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
,,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
,,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
,,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
,,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
,,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
,,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
,,2024-03-11T02:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
,,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
,,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
,,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
,,2024-03-11T02:50:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
,,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
,,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
,,2024-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
,,2024-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
,,2024-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
,,2024-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.3
,,2024-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
,,2024-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
,,2024-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
,,2024-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
,,2024-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
,,2024-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
,,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
,,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
,,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.76
,,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
,,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
,,2024-03-11T02:40:00.000+00:00,feeder,4,N Current (RMS),A,50.9
,,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
,,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
,,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
,,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
,,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
,,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
,,2024-03-11T02:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
,,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
,,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
,,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
,,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
,,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
,,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
,,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
,,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
,,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
,,2024-03-11T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
,,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
,,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
,,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
,,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
,,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
,,2024-03-11T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
,,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
,,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
,,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
,,2024-03-11T02:40:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
,,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
,,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
,,2024-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
,,2024-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
,,2024-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
,,2024-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
,,2024-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
,,2024-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
,,2024-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
,,2024-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
,,2024-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
,,2024-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
,,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
,,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
,,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.53
,,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
,,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
,,2024-03-11T02:30:00.000+00:00,feeder,4,N Current (RMS),A,38.5
,,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
,,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
,,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
,,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
,,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
,,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
,,2024-03-11T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
,,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
,,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
,,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
,,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
,,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
,,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
,,2024-03-11T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
,,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
,,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
,,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
,,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
,,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
,,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
,,2024-03-11T02:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
,,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
,,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
,,2024-03-11T02:30:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
,,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
,,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
,,2024-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
,,2024-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
,,2024-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
,,2024-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
,,2024-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
,,2024-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
,,2024-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
,,2024-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
,,2024-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
,,2024-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
,,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
,,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
,,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
,,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.8
,,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
,,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
,,2024-03-11T02:20:00.000+00:00,feeder,4,N Current (RMS),A,38.8
,,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
,,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
,,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
,,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
,,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
,,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,,2024-03-11T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
,,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
,,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
,,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
,,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
,,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
,,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
,,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
,,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
,,2024-03-11T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
,,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
,,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
,,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
,,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
,,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
,,2024-03-11T02:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
,,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
,,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
,,2024-03-11T02:20:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
,,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
,,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
,,2024-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
,,2024-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
,,2024-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
,,2024-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
,,2024-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
,,2024-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
,,2024-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
,,2024-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
,,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
,,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
,,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
,,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.43
,,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
,,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
,,2024-03-11T02:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
,,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
,,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
,,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
,,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
,,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
,,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
,,2024-03-11T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
,,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
,,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
,,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
,,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
,,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
,,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
,,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
,,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
,,2024-03-11T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
,,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
,,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
,,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
,,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
,,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
,,2024-03-11T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
,,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
,,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
,,2024-03-11T02:10:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
,,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
,,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
,,2024-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
,,2024-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
,,2024-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
,,2024-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.07
,,2024-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
,,2024-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
,,2024-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
,,2024-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
,,2024-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
,,2024-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
,,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
,,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
,,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
,,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.81
,,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
,,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
,,2024-03-11T02:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
,,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
,,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
,,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
,,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
,,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
,,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
,,2024-03-11T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
,,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
,,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
,,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
,,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
,,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
