Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
,,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
,,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
,,2024-03-11T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
,,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
,,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
,,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
,,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
,,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
,,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
,,2024-03-11T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
,,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
,,2024-03-11T02:00:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
,,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
,,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
,,2024-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
,,2024-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
,,2024-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
,,2024-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
,,2024-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
,,2024-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
,,2024-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
,,2024-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
,,2024-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
,,2024-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
,,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
,,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
,,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
,,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.57
,,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
,,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
,,2024-03-11T01:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
,,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
,,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
,,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
,,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
,,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
,,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
,,2024-03-11T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
,,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
,,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
,,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
,,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
,,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
,,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
,,2024-03-11T01:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
,,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
,,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
,,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
,,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
,,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
,,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
,,2024-03-11T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
,,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
,,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
,,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
,,2024-03-11T01:50:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
,,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
,,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
,,2024-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
,,2024-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
,,2024-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
,,2024-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
,,2024-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
,,2024-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
,,2024-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
,,2024-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
,,2024-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
,,2024-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
,,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
,,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
,,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.65
,,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
,,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
,,2024-03-11T01:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
,,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
,,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
,,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
,,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
,,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
,,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
,,2024-03-11T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
,,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
,,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
,,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
,,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
,,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
,,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
,,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
,,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
,,2024-03-11T01:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
,,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
,,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
,,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
,,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
,,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
,,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
,,2024-03-11T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
,,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
,,2024-03-11T01:40:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
,,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
,,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
,,2024-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
,,2024-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
,,2024-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
,,2024-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
,,2024-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
,,2024-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
,,2024-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
,,2024-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
,,2024-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
,,2024-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
,,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
,,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
,,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
,,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
,,2024-03-11T01:30:00.000+00:00,feeder,4,N Current (RMS),A,41.1
,,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
,,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
,,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
,,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
,,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
,,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
,,2024-03-11T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
,,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
,,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
,,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
,,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
,,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
,,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
,,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
,,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
,,2024-03-11T01:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
,,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
,,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
,,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
,,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
,,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
,,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
,,2024-03-11T01:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
,,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
,,2024-03-11T01:30:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
,,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
,,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
,,2024-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
,,2024-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
,,2024-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
,,2024-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
,,2024-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
,,2024-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
,,2024-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
,,2024-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
,,2024-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
,,2024-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
,,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
,,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
,,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
,,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.42
,,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
,,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
,,2024-03-11T01:20:00.000+00:00,feeder,4,N Current (RMS),A,36.8
,,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
,,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
,,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
,,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
,,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
,,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
,,2024-03-11T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
,,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
,,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
,,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
,,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
,,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
,,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
,,2024-03-11T01:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
,,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
,,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
,,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
,,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
,,2024-03-11T01:20:00.000+00:00,feeder,1,N Current (RMS),A,6.7
,,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
,,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
,,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
,,2024-03-11T01:20:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
,,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
,,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
,,2024-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
,,2024-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
,,2024-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.32
,,2024-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
,,2024-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2024-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
,,2024-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
,,2024-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
,,2024-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
,,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
,,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
,,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.78
,,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
,,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
,,2024-03-11T01:10:00.000+00:00,feeder,4,N Current (RMS),A,36.2
,,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
,,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
,,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
,,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
,,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
,,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
,,2024-03-11T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
,,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
,,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
,,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
,,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
,,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
,,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
,,2024-03-11T01:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
,,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
,,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
,,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
,,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
,,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
,,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
,,2024-03-11T01:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
,,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
,,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
,,2024-03-11T01:10:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
,,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
,,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
,,2024-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
,,2024-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
,,2024-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
,,2024-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
,,2024-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
,,2024-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
,,2024-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
,,2024-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
,,2024-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
,,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
,,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
,,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.61
,,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
,,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
,,2024-03-11T01:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
,,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
,,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
,,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
,,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
,,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
,,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
,,2024-03-11T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
,,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
,,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
,,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
,,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
,,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
,,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
,,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
,,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
,,2024-03-11T01:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
,,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
,,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
,,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
,,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
,,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
,,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
,,2024-03-11T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
,,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
,,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
,,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
,,2024-03-11T01:00:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
,,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
,,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
,,2024-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
,,2024-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
,,2024-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
,,2024-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
,,2024-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
,,2024-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
,,2024-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
,,2024-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
,,2024-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
,,2024-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
,,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
,,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
,,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.64
,,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
,,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
,,2024-03-11T00:50:00.000+00:00,feeder,4,N Current (RMS),A,44.4
,,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
,,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
,,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
,,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
,,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
,,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
,,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
,,2024-03-11T00:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
,,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
,,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
,,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
,,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
,,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
,,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
,,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
,,2024-03-11T00:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
,,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
,,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
,,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
,,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
,,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
,,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
,,2024-03-11T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
,,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
,,2024-03-11T00:50:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
,,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
,,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
,,2024-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
,,2024-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
,,2024-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
,,2024-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
,,2024-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
,,2024-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
,,2024-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
,,2024-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
,,2024-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
,,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
,,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
,,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
,,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.44
,,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
,,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
,,2024-03-11T00:40:00.000+00:00,feeder,4,N Current (RMS),A,41.7
,,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
,,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
,,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
,,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
,,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
,,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
,,2024-03-11T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
,,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
,,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
,,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
,,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
,,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
,,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
,,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
,,2024-03-11T00:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
,,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
,,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
,,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
,,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
,,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
,,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
,,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
,,2024-03-11T00:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
,,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
,,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
,,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
,,2024-03-11T00:40:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
,,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
,,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
,,2024-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
,,2024-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
,,2024-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
,,2024-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2024-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
,,2024-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
,,2024-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
,,2024-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
,,2024-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
,,2024-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
,,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
,,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
,,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.61
,,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
,,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
,,2024-03-11T00:30:00.000+00:00,feeder,4,N Current (RMS),A,42.2
,,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
,,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
,,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
,,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
,,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
,,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
,,2024-03-11T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
,,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
,,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
,,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
,,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
,,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
,,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
,,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
,,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
,,2024-03-11T00:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
,,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
,,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
,,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
,,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
,,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
,,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
,,2024-03-11T00:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
,,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
,,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
,,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
,,2024-03-11T00:30:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
,,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
,,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
,,2024-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
,,2024-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
,,2024-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
,,2024-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.33
,,2024-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
,,2024-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
,,2024-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
,,2024-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
,,2024-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
,,2024-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
,,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
,,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
,,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
,,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
,,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
,,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
,,2024-03-11T00:20:00.000+00:00,feeder,4,N Current (RMS),A,35.3
,,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
,,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
,,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
,,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
,,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
,,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
,,2024-03-11T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
,,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
,,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
,,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
,,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
,,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
,,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
,,2024-03-11T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
,,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
,,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
,,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
,,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
,,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
,,2024-03-11T00:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
,,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
,,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
,,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
,,2024-03-11T00:20:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
,,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
,,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
,,2024-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
,,2024-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
,,2024-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
,,2024-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
,,2024-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
,,2024-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
,,2024-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
,,2024-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
,,2024-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
,,2024-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
,,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
,,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
,,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
,,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
,,2024-03-11T00:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
,,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
,,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
,,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
,,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
,,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
,,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
,,2024-03-11T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
,,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
,,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
,,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
,,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
,,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
,,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
,,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
,,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
,,2024-03-11T00:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
,,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
,,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
,,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
,,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
,,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
,,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
,,2024-03-11T00:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
,,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
,,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
,,2024-03-11T00:10:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
,,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
,,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
,,2024-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
,,2024-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
,,2024-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
,,2024-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.06
,,2024-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
,,2024-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
,,2024-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
,,2024-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
,,2024-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
,,2024-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
,,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
,,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
,,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
,,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.86
,,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
,,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
,,2024-03-11T00:00:00.000+00:00,feeder,4,N Current (RMS),A,36.6
,,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
,,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
,,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
,,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
,,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
,,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
,,2024-03-11T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
,,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
,,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
,,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
,,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
,,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
,,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
,,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
,,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
,,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
,,2024-03-11T00:00:00.000+00:00,feeder,2,N Current (RMS),A,3.3
,,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
,,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
,,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
,,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
,,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
,,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
,,2024-03-11T00:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
,,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
,,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
,,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
,,2024-03-11T00:00:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
,,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
,,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
,,2024-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
,,2024-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
,,2024-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
,,2024-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
,,2024-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
,,2024-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
,,2024-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
,,2024-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
,,2024-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
,,2024-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,4,N Current (RMS),A,38.8
