Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,transformer,,Temperature,C,27.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,4,N Current (RMS),A,34.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,transformer,,Temperature,C,27.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,transformer,,Temperature,C,27.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,4,N Current (RMS),A,32.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,transformer,,Temperature,C,27.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,4,N Current (RMS),A,36.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,transformer,,Temperature,C,27.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,4,N Current (RMS),A,33.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,transformer,,Temperature,C,27.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,4,N Current (RMS),A,34.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,transformer,,Temperature,C,27.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,transformer,,Temperature,C,27.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,4,N Current (RMS),A,48.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,transformer,,Temperature,C,27.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.15
