Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,4,N Current (RMS),A,51.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,transformer,,Temperature,C,27.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,43.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,transformer,,Temperature,C,27.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,40.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,transformer,,Temperature,C,27.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,40.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,transformer,,Temperature,C,27.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,46.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,transformer,,Temperature,C,27.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,36.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,transformer,,Temperature,C,27.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,32.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,transformer,,Temperature,C,27.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,37.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,transformer,,Temperature,C,27.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,transformer,,Temperature,C,27.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
