Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,40.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,transformer,,Temperature,C,27.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,37.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,transformer,,Temperature,C,27.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,transformer,,Temperature,C,27.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,transformer,,Temperature,C,27.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,transformer,,Temperature,C,27.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,35.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,46.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,transformer,,Temperature,C,27.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,transformer,,Temperature,C,27.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,transformer,,Temperature,C,27.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,transformer,,Temperature,C,27.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
