Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,transformer,,Temperature,C,27.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,44.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,transformer,,Temperature,C,27.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,39.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,transformer,,Temperature,C,27.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,transformer,,Temperature,C,27.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,transformer,,Temperature,C,26.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,transformer,,Temperature,C,26.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,33.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,transformer,,Temperature,C,26.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,43.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,transformer,,Temperature,C,26.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,transformer,,Temperature,C,26.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.7
