Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,transformer,,Temperature,C,26.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,34.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,transformer,,Temperature,C,26.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,40.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,transformer,,Temperature,C,26.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,45.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,transformer,,Temperature,C,25.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,37.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,transformer,,Temperature,C,25.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,transformer,,Temperature,C,25.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,transformer,,Temperature,C,25.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,transformer,,Temperature,C,25.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,transformer,,Temperature,C,25.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
