Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,transformer,,Temperature,C,25.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,transformer,,Temperature,C,25.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,transformer,,Temperature,C,25.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,transformer,,Temperature,C,25.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,transformer,,Temperature,C,25.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,39.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,transformer,,Temperature,C,25.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,transformer,,Temperature,C,25.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,transformer,,Temperature,C,25.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,transformer,,Temperature,C,25.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
