Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,transformer,,Temperature,C,25.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,36.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,67.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,transformer,,Temperature,C,25.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,33.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,transformer,,Temperature,C,25.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,42.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,transformer,,Temperature,C,25.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,transformer,,Temperature,C,25.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,47.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,transformer,,Temperature,C,25.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,34.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,transformer,,Temperature,C,25.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,4,N Current (RMS),A,35.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,37.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,transformer,,Temperature,C,25.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
