Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,transformer,,Temperature,C,25.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,transformer,,Temperature,C,25.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,42.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,transformer,,Temperature,C,25.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,transformer,,Temperature,C,25.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,transformer,,Temperature,C,25.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,4,N Current (RMS),A,44.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,44.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,transformer,,Temperature,C,25.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,4,N Current (RMS),A,46.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,transformer,,Temperature,C,25.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,4,N Current (RMS),A,49.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,76.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,165.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,transformer,,Temperature,C,25.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,4,N Current (RMS),A,46.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,52.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,transformer,,Temperature,C,25.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,4,N Current (RMS),A,52.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
