Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,transformer,,Temperature,C,25.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,4,N Current (RMS),A,44.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,transformer,,Temperature,C,25.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,4,N Current (RMS),A,36.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,146.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,transformer,,Temperature,C,25.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,4,N Current (RMS),A,45.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,46.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,153.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,transformer,,Temperature,C,25.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,4,N Current (RMS),A,46.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,150.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,transformer,,Temperature,C,25.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,4,N Current (RMS),A,52.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,transformer,,Temperature,C,25.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,4,N Current (RMS),A,57.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,transformer,,Temperature,C,25.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,4,N Current (RMS),A,63.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,transformer,,Temperature,C,25.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,4,N Current (RMS),A,49.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,transformer,,Temperature,C,25.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,4,N Current (RMS),A,40.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,48.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
