Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,transformer,,Temperature,C,24.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,4,N Current (RMS),A,54.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,transformer,,Temperature,C,24.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,4,N Current (RMS),A,46.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,41.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,transformer,,Temperature,C,24.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,transformer,,Temperature,C,24.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,4,N Current (RMS),A,36.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,transformer,,Temperature,C,24.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,4,N Current (RMS),A,62.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,transformer,,Temperature,C,24.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,4,N Current (RMS),A,61.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,transformer,,Temperature,C,24.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,4,N Current (RMS),A,56.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,transformer,,Temperature,C,24.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,4,N Current (RMS),A,68.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,transformer,,Temperature,C,24.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
