Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,transformer,,Temperature,C,24.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,transformer,,Temperature,C,24.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,transformer,,Temperature,C,24.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,transformer,,Temperature,C,24.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,transformer,,Temperature,C,24.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,transformer,,Temperature,C,24.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,transformer,,Temperature,C,24.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,transformer,,Temperature,C,24.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,transformer,,Temperature,C,24.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,4.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
