Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,transformer,,Temperature,C,24.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,transformer,,Temperature,C,24.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,transformer,,Temperature,C,24.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,transformer,,Temperature,C,24.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,transformer,,Temperature,C,25.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,4.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,transformer,,Temperature,C,25.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,transformer,,Temperature,C,25.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,transformer,,Temperature,C,25.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,transformer,,Temperature,C,25.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
