Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,transformer,,Temperature,C,25.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,transformer,,Temperature,C,25.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,transformer,,Temperature,C,25.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,transformer,,Temperature,C,25.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,transformer,,Temperature,C,25.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,4,N Current (RMS),A,44.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,transformer,,Temperature,C,25.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,4,N Current (RMS),A,52.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,transformer,,Temperature,C,25.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,4,N Current (RMS),A,39.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,transformer,,Temperature,C,25.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,4,N Current (RMS),A,43.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,transformer,,Temperature,C,25.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,4,N Current (RMS),A,51.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
