Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,transformer,,Temperature,C,25.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,4,N Current (RMS),A,58.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,transformer,,Temperature,C,25.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,4,N Current (RMS),A,57.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,7.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,transformer,,Temperature,C,25.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,4,N Current (RMS),A,56.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,transformer,,Temperature,C,25.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,4,N Current (RMS),A,44.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,transformer,,Temperature,C,25.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,4,N Current (RMS),A,54.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,transformer,,Temperature,C,25.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,4,N Current (RMS),A,49.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,transformer,,Temperature,C,25.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,transformer,,Temperature,C,25.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,4,N Current (RMS),A,48.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,transformer,,Temperature,C,25.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,4,N Current (RMS),A,56.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
