Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,transformer,,Temperature,C,25.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,4,N Current (RMS),A,47.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,transformer,,Temperature,C,25.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,4,N Current (RMS),A,47.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,transformer,,Temperature,C,25.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,transformer,,Temperature,C,26.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,transformer,,Temperature,C,26.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,4,N Current (RMS),A,41.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,transformer,,Temperature,C,26.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,4,N Current (RMS),A,39.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,transformer,,Temperature,C,26.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,transformer,,Temperature,C,26.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,transformer,,Temperature,C,26.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.09
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,4,N Current (RMS),A,45.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,transformer,,Temperature,C,26.3
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.63
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
933901,CHURCH WALK B099 ATHEE,2024-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
